Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
414710,Tremayne Parc,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.77
414710,Tremayne Parc,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
414710,Tremayne Parc,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
414710,Tremayne Parc,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
414710,Tremayne Parc,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
414710,Tremayne Parc,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
414710,Tremayne Parc,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
414710,Tremayne Parc,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
414710,Tremayne Parc,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
414710,Tremayne Parc,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.62
414710,Tremayne Parc,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
414710,Tremayne Parc,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
414710,Tremayne Parc,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
414710,Tremayne Parc,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
414710,Tremayne Parc,2023-06-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
414710,Tremayne Parc,2023-06-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.34
414710,Tremayne Parc,2023-06-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,9.61
414710,Tremayne Parc,2023-06-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.16
414710,Tremayne Parc,2023-06-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
414710,Tremayne Parc,2023-06-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
414710,Tremayne Parc,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
414710,Tremayne Parc,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
414710,Tremayne Parc,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
414710,Tremayne Parc,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
414710,Tremayne Parc,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414710,Tremayne Parc,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
414710,Tremayne Parc,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
414710,Tremayne Parc,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
414710,Tremayne Parc,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
414710,Tremayne Parc,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.87
414710,Tremayne Parc,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
414710,Tremayne Parc,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.9
414710,Tremayne Parc,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
414710,Tremayne Parc,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
414710,Tremayne Parc,2023-06-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.78
414710,Tremayne Parc,2023-06-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,10.45
414710,Tremayne Parc,2023-06-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.93
414710,Tremayne Parc,2023-06-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
414710,Tremayne Parc,2023-06-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
414710,Tremayne Parc,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
414710,Tremayne Parc,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.76
414710,Tremayne Parc,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
414710,Tremayne Parc,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
414710,Tremayne Parc,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
414710,Tremayne Parc,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
414710,Tremayne Parc,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
414710,Tremayne Parc,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
414710,Tremayne Parc,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
414710,Tremayne Parc,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
414710,Tremayne Parc,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
414710,Tremayne Parc,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
414710,Tremayne Parc,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.5
414710,Tremayne Parc,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.09
414710,Tremayne Parc,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.24
414710,Tremayne Parc,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
414710,Tremayne Parc,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
414710,Tremayne Parc,2023-06-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.83
414710,Tremayne Parc,2023-06-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.58
414710,Tremayne Parc,2023-06-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.21
414710,Tremayne Parc,2023-06-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
414710,Tremayne Parc,2023-06-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
414710,Tremayne Parc,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
414710,Tremayne Parc,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.56
414710,Tremayne Parc,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
414710,Tremayne Parc,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
414710,Tremayne Parc,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
414710,Tremayne Parc,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
414710,Tremayne Parc,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
414710,Tremayne Parc,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
414710,Tremayne Parc,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414710,Tremayne Parc,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
414710,Tremayne Parc,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
414710,Tremayne Parc,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
414710,Tremayne Parc,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
414710,Tremayne Parc,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.47
414710,Tremayne Parc,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.42
414710,Tremayne Parc,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.63
414710,Tremayne Parc,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
414710,Tremayne Parc,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
414710,Tremayne Parc,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
414710,Tremayne Parc,2023-06-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.45
414710,Tremayne Parc,2023-06-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.18
414710,Tremayne Parc,2023-06-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.98
414710,Tremayne Parc,2023-06-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
414710,Tremayne Parc,2023-06-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.27
414710,Tremayne Parc,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
414710,Tremayne Parc,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.88
414710,Tremayne Parc,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
414710,Tremayne Parc,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
414710,Tremayne Parc,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
414710,Tremayne Parc,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
414710,Tremayne Parc,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
414710,Tremayne Parc,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
414710,Tremayne Parc,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
414710,Tremayne Parc,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
414710,Tremayne Parc,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
414710,Tremayne Parc,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
414710,Tremayne Parc,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.73
414710,Tremayne Parc,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.03
414710,Tremayne Parc,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
414710,Tremayne Parc,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
414710,Tremayne Parc,2023-06-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.38
414710,Tremayne Parc,2023-06-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,7.51
414710,Tremayne Parc,2023-06-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.29
414710,Tremayne Parc,2023-06-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
414710,Tremayne Parc,2023-06-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.58
414710,Tremayne Parc,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
414710,Tremayne Parc,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
414710,Tremayne Parc,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
414710,Tremayne Parc,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
414710,Tremayne Parc,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
414710,Tremayne Parc,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
414710,Tremayne Parc,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
414710,Tremayne Parc,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
414710,Tremayne Parc,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
414710,Tremayne Parc,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.48
414710,Tremayne Parc,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.36
414710,Tremayne Parc,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.42
414710,Tremayne Parc,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
414710,Tremayne Parc,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
414710,Tremayne Parc,2023-06-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.98
414710,Tremayne Parc,2023-06-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.89
414710,Tremayne Parc,2023-06-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.79
414710,Tremayne Parc,2023-06-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
414710,Tremayne Parc,2023-06-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.18
414710,Tremayne Parc,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.99
414710,Tremayne Parc,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
414710,Tremayne Parc,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
414710,Tremayne Parc,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
414710,Tremayne Parc,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
414710,Tremayne Parc,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
414710,Tremayne Parc,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
414710,Tremayne Parc,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
414710,Tremayne Parc,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
414710,Tremayne Parc,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
414710,Tremayne Parc,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.79
414710,Tremayne Parc,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
414710,Tremayne Parc,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.36
414710,Tremayne Parc,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.69
414710,Tremayne Parc,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.28
414710,Tremayne Parc,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
414710,Tremayne Parc,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
414710,Tremayne Parc,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
414710,Tremayne Parc,2023-06-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,11.52
414710,Tremayne Parc,2023-06-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.52
414710,Tremayne Parc,2023-06-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.52
414710,Tremayne Parc,2023-06-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
414710,Tremayne Parc,2023-06-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
414710,Tremayne Parc,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
414710,Tremayne Parc,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.81
414710,Tremayne Parc,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
414710,Tremayne Parc,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
414710,Tremayne Parc,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
414710,Tremayne Parc,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
414710,Tremayne Parc,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
414710,Tremayne Parc,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
414710,Tremayne Parc,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
414710,Tremayne Parc,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
414710,Tremayne Parc,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
414710,Tremayne Parc,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
414710,Tremayne Parc,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.54
414710,Tremayne Parc,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.19
414710,Tremayne Parc,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.74
414710,Tremayne Parc,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
414710,Tremayne Parc,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
414710,Tremayne Parc,2023-06-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,12.25
414710,Tremayne Parc,2023-06-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.88
414710,Tremayne Parc,2023-06-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.66
414710,Tremayne Parc,2023-06-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
414710,Tremayne Parc,2023-06-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
414710,Tremayne Parc,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
414710,Tremayne Parc,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
414710,Tremayne Parc,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
414710,Tremayne Parc,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
414710,Tremayne Parc,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
414710,Tremayne Parc,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
414710,Tremayne Parc,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
414710,Tremayne Parc,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
414710,Tremayne Parc,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
414710,Tremayne Parc,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
414710,Tremayne Parc,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
414710,Tremayne Parc,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.61
414710,Tremayne Parc,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.92
414710,Tremayne Parc,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.36
414710,Tremayne Parc,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
414710,Tremayne Parc,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
414710,Tremayne Parc,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
414710,Tremayne Parc,2023-06-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,14.09
414710,Tremayne Parc,2023-06-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.11
414710,Tremayne Parc,2023-06-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.46
414710,Tremayne Parc,2023-06-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
414710,Tremayne Parc,2023-06-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
414710,Tremayne Parc,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
414710,Tremayne Parc,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.73
414710,Tremayne Parc,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
414710,Tremayne Parc,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
414710,Tremayne Parc,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
414710,Tremayne Parc,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
414710,Tremayne Parc,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
414710,Tremayne Parc,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
414710,Tremayne Parc,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
414710,Tremayne Parc,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
414710,Tremayne Parc,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
414710,Tremayne Parc,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.76
414710,Tremayne Parc,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.09
414710,Tremayne Parc,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.36
414710,Tremayne Parc,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
414710,Tremayne Parc,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
414710,Tremayne Parc,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
414710,Tremayne Parc,2023-06-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,14.65
414710,Tremayne Parc,2023-06-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.84
414710,Tremayne Parc,2023-06-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.29
414710,Tremayne Parc,2023-06-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,41.2
414710,Tremayne Parc,2023-06-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
414710,Tremayne Parc,2023-06-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
414710,Tremayne Parc,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
414710,Tremayne Parc,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.25
414710,Tremayne Parc,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
414710,Tremayne Parc,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
414710,Tremayne Parc,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
414710,Tremayne Parc,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
414710,Tremayne Parc,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
414710,Tremayne Parc,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,30.6
414710,Tremayne Parc,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
414710,Tremayne Parc,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
414710,Tremayne Parc,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
414710,Tremayne Parc,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
414710,Tremayne Parc,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
414710,Tremayne Parc,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
414710,Tremayne Parc,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.38
414710,Tremayne Parc,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.15
414710,Tremayne Parc,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
414710,Tremayne Parc,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
414710,Tremayne Parc,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
414710,Tremayne Parc,2023-06-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,14.8
414710,Tremayne Parc,2023-06-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.78
414710,Tremayne Parc,2023-06-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.87
414710,Tremayne Parc,2023-06-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,46.8
414710,Tremayne Parc,2023-06-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.7
414710,Tremayne Parc,2023-06-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
414710,Tremayne Parc,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.6
414710,Tremayne Parc,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
414710,Tremayne Parc,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
414710,Tremayne Parc,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
414710,Tremayne Parc,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
414710,Tremayne Parc,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,30.6
414710,Tremayne Parc,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
414710,Tremayne Parc,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
414710,Tremayne Parc,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
414710,Tremayne Parc,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
414710,Tremayne Parc,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
414710,Tremayne Parc,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.89
414710,Tremayne Parc,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.35
414710,Tremayne Parc,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.28
