Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
414710,Tremayne Parc,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
414710,Tremayne Parc,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
414710,Tremayne Parc,2023-06-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,9.06
414710,Tremayne Parc,2023-06-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.62
414710,Tremayne Parc,2023-06-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.12
414710,Tremayne Parc,2023-06-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.48
414710,Tremayne Parc,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
414710,Tremayne Parc,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
414710,Tremayne Parc,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
414710,Tremayne Parc,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
414710,Tremayne Parc,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
414710,Tremayne Parc,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,30.7
414710,Tremayne Parc,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
414710,Tremayne Parc,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
414710,Tremayne Parc,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
414710,Tremayne Parc,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
414710,Tremayne Parc,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
414710,Tremayne Parc,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.48
414710,Tremayne Parc,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.75
414710,Tremayne Parc,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.04
414710,Tremayne Parc,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
414710,Tremayne Parc,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
414710,Tremayne Parc,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
414710,Tremayne Parc,2023-06-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,8.1
414710,Tremayne Parc,2023-06-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.82
414710,Tremayne Parc,2023-06-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.49
414710,Tremayne Parc,2023-06-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
414710,Tremayne Parc,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
414710,Tremayne Parc,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
414710,Tremayne Parc,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
414710,Tremayne Parc,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
414710,Tremayne Parc,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
414710,Tremayne Parc,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
414710,Tremayne Parc,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,30.8
414710,Tremayne Parc,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
414710,Tremayne Parc,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
414710,Tremayne Parc,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414710,Tremayne Parc,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
414710,Tremayne Parc,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
414710,Tremayne Parc,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
414710,Tremayne Parc,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.7
414710,Tremayne Parc,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.81
414710,Tremayne Parc,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.39
414710,Tremayne Parc,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
414710,Tremayne Parc,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
414710,Tremayne Parc,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
414710,Tremayne Parc,2023-06-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.55
414710,Tremayne Parc,2023-06-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.26
414710,Tremayne Parc,2023-06-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.17
414710,Tremayne Parc,2023-06-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.82
414710,Tremayne Parc,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.84
414710,Tremayne Parc,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.83
414710,Tremayne Parc,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
414710,Tremayne Parc,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
414710,Tremayne Parc,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
414710,Tremayne Parc,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
414710,Tremayne Parc,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,30.9
414710,Tremayne Parc,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
414710,Tremayne Parc,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
414710,Tremayne Parc,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
414710,Tremayne Parc,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
414710,Tremayne Parc,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
414710,Tremayne Parc,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
414710,Tremayne Parc,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.62
414710,Tremayne Parc,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
414710,Tremayne Parc,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.59
414710,Tremayne Parc,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
414710,Tremayne Parc,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
414710,Tremayne Parc,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
414710,Tremayne Parc,2023-06-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,13.14
414710,Tremayne Parc,2023-06-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,10.6
414710,Tremayne Parc,2023-06-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.62
414710,Tremayne Parc,2023-06-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
414710,Tremayne Parc,2023-06-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
414710,Tremayne Parc,2023-06-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.44
414710,Tremayne Parc,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
414710,Tremayne Parc,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
414710,Tremayne Parc,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
414710,Tremayne Parc,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
414710,Tremayne Parc,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
414710,Tremayne Parc,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,30.9
414710,Tremayne Parc,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
414710,Tremayne Parc,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
414710,Tremayne Parc,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
414710,Tremayne Parc,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
414710,Tremayne Parc,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.79
414710,Tremayne Parc,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.36
414710,Tremayne Parc,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.09
414710,Tremayne Parc,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
414710,Tremayne Parc,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
414710,Tremayne Parc,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
414710,Tremayne Parc,2023-06-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,18.73
414710,Tremayne Parc,2023-06-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,11.51
414710,Tremayne Parc,2023-06-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.42
414710,Tremayne Parc,2023-06-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,47.0
414710,Tremayne Parc,2023-06-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.1
414710,Tremayne Parc,2023-06-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
414710,Tremayne Parc,2023-06-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.31
414710,Tremayne Parc,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
414710,Tremayne Parc,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.9
414710,Tremayne Parc,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
414710,Tremayne Parc,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
414710,Tremayne Parc,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
414710,Tremayne Parc,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
414710,Tremayne Parc,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,31.0
414710,Tremayne Parc,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
414710,Tremayne Parc,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
414710,Tremayne Parc,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
414710,Tremayne Parc,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
414710,Tremayne Parc,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
414710,Tremayne Parc,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.63
414710,Tremayne Parc,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.08
414710,Tremayne Parc,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.34
414710,Tremayne Parc,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
414710,Tremayne Parc,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
414710,Tremayne Parc,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
414710,Tremayne Parc,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
414710,Tremayne Parc,2023-06-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,11.88
414710,Tremayne Parc,2023-06-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,15.13
414710,Tremayne Parc,2023-06-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,12.42
414710,Tremayne Parc,2023-06-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,49.3
414710,Tremayne Parc,2023-06-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
414710,Tremayne Parc,2023-06-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
414710,Tremayne Parc,2023-06-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
414710,Tremayne Parc,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.55
414710,Tremayne Parc,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
414710,Tremayne Parc,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.6
414710,Tremayne Parc,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.39
414710,Tremayne Parc,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
414710,Tremayne Parc,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
414710,Tremayne Parc,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
414710,Tremayne Parc,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
414710,Tremayne Parc,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
414710,Tremayne Parc,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
414710,Tremayne Parc,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
414710,Tremayne Parc,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,31.0
414710,Tremayne Parc,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
414710,Tremayne Parc,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
414710,Tremayne Parc,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
414710,Tremayne Parc,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.08
414710,Tremayne Parc,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
414710,Tremayne Parc,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.11
414710,Tremayne Parc,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
414710,Tremayne Parc,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.15
414710,Tremayne Parc,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
414710,Tremayne Parc,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
414710,Tremayne Parc,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
414710,Tremayne Parc,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
414710,Tremayne Parc,2023-06-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.2
414710,Tremayne Parc,2023-06-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,22.94
414710,Tremayne Parc,2023-06-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.41
414710,Tremayne Parc,2023-06-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,65.2
414710,Tremayne Parc,2023-06-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
414710,Tremayne Parc,2023-06-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,94.3
414710,Tremayne Parc,2023-06-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.76
414710,Tremayne Parc,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
414710,Tremayne Parc,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.06
414710,Tremayne Parc,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.25
414710,Tremayne Parc,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
414710,Tremayne Parc,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
414710,Tremayne Parc,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
414710,Tremayne Parc,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
414710,Tremayne Parc,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
414710,Tremayne Parc,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,31.1
414710,Tremayne Parc,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
414710,Tremayne Parc,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
414710,Tremayne Parc,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
414710,Tremayne Parc,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
414710,Tremayne Parc,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
414710,Tremayne Parc,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
414710,Tremayne Parc,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.32
414710,Tremayne Parc,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.96
414710,Tremayne Parc,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.3
414710,Tremayne Parc,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
414710,Tremayne Parc,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
414710,Tremayne Parc,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
414710,Tremayne Parc,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
414710,Tremayne Parc,2023-06-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,17.36
414710,Tremayne Parc,2023-06-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.55
414710,Tremayne Parc,2023-06-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.9
414710,Tremayne Parc,2023-06-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,50.5
414710,Tremayne Parc,2023-06-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
414710,Tremayne Parc,2023-06-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
414710,Tremayne Parc,2023-06-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.66
414710,Tremayne Parc,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
414710,Tremayne Parc,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.92
414710,Tremayne Parc,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.56
414710,Tremayne Parc,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
414710,Tremayne Parc,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
414710,Tremayne Parc,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
414710,Tremayne Parc,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
414710,Tremayne Parc,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,31.1
414710,Tremayne Parc,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
414710,Tremayne Parc,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
414710,Tremayne Parc,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
414710,Tremayne Parc,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
414710,Tremayne Parc,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
414710,Tremayne Parc,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
414710,Tremayne Parc,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.44
414710,Tremayne Parc,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
414710,Tremayne Parc,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.43
414710,Tremayne Parc,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
414710,Tremayne Parc,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
414710,Tremayne Parc,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
414710,Tremayne Parc,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
414710,Tremayne Parc,2023-06-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,17.31
414710,Tremayne Parc,2023-06-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,12.43
414710,Tremayne Parc,2023-06-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.32
414710,Tremayne Parc,2023-06-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,49.6
414710,Tremayne Parc,2023-06-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.4
414710,Tremayne Parc,2023-06-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
414710,Tremayne Parc,2023-06-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
414710,Tremayne Parc,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.26
414710,Tremayne Parc,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
414710,Tremayne Parc,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.3
414710,Tremayne Parc,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
414710,Tremayne Parc,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
414710,Tremayne Parc,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
414710,Tremayne Parc,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
414710,Tremayne Parc,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,31.1
414710,Tremayne Parc,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
414710,Tremayne Parc,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
414710,Tremayne Parc,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
414710,Tremayne Parc,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
414710,Tremayne Parc,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
414710,Tremayne Parc,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.64
414710,Tremayne Parc,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
414710,Tremayne Parc,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.11
414710,Tremayne Parc,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
414710,Tremayne Parc,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
414710,Tremayne Parc,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
414710,Tremayne Parc,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
414710,Tremayne Parc,2023-06-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,15.39
414710,Tremayne Parc,2023-06-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,14.32
414710,Tremayne Parc,2023-06-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.96
414710,Tremayne Parc,2023-06-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,52.5
414710,Tremayne Parc,2023-06-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
414710,Tremayne Parc,2023-06-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
414710,Tremayne Parc,2023-06-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.9
414710,Tremayne Parc,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
414710,Tremayne Parc,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.5
414710,Tremayne Parc,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.89
414710,Tremayne Parc,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
414710,Tremayne Parc,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
414710,Tremayne Parc,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
414710,Tremayne Parc,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
414710,Tremayne Parc,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
414710,Tremayne Parc,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,31.1
414710,Tremayne Parc,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414710,Tremayne Parc,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
414710,Tremayne Parc,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
414710,Tremayne Parc,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
414710,Tremayne Parc,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
414710,Tremayne Parc,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
414710,Tremayne Parc,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
414710,Tremayne Parc,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.04
414710,Tremayne Parc,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
414710,Tremayne Parc,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.83
414710,Tremayne Parc,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
414710,Tremayne Parc,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
414710,Tremayne Parc,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
414710,Tremayne Parc,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
414710,Tremayne Parc,2023-06-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,8.98
414710,Tremayne Parc,2023-06-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,16.37
414710,Tremayne Parc,2023-06-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.53
414710,Tremayne Parc,2023-06-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,48.0
414710,Tremayne Parc,2023-06-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
414710,Tremayne Parc,2023-06-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.16
414710,Tremayne Parc,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
414710,Tremayne Parc,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.94
414710,Tremayne Parc,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.25
414710,Tremayne Parc,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
414710,Tremayne Parc,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
414710,Tremayne Parc,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
414710,Tremayne Parc,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
414710,Tremayne Parc,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
414710,Tremayne Parc,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,31.1
414710,Tremayne Parc,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
414710,Tremayne Parc,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
414710,Tremayne Parc,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
414710,Tremayne Parc,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
414710,Tremayne Parc,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
414710,Tremayne Parc,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
414710,Tremayne Parc,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.8
414710,Tremayne Parc,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.88
414710,Tremayne Parc,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.75
414710,Tremayne Parc,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
414710,Tremayne Parc,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
414710,Tremayne Parc,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
414710,Tremayne Parc,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
414710,Tremayne Parc,2023-06-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.62
414710,Tremayne Parc,2023-06-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,12.7
414710,Tremayne Parc,2023-06-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.49
414710,Tremayne Parc,2023-06-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
414710,Tremayne Parc,2023-06-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
414710,Tremayne Parc,2023-06-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
414710,Tremayne Parc,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.52
414710,Tremayne Parc,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.48
414710,Tremayne Parc,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.99
414710,Tremayne Parc,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
414710,Tremayne Parc,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
414710,Tremayne Parc,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
414710,Tremayne Parc,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,31.1
