Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
414710,Tremayne Parc,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
414710,Tremayne Parc,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
414710,Tremayne Parc,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
414710,Tremayne Parc,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
414710,Tremayne Parc,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
414710,Tremayne Parc,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.79
414710,Tremayne Parc,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.5
414710,Tremayne Parc,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.04
414710,Tremayne Parc,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
414710,Tremayne Parc,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
414710,Tremayne Parc,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
414710,Tremayne Parc,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
414710,Tremayne Parc,2023-06-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.57
414710,Tremayne Parc,2023-06-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.88
414710,Tremayne Parc,2023-06-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,14.73
414710,Tremayne Parc,2023-06-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,34.9
414710,Tremayne Parc,2023-06-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
414710,Tremayne Parc,2023-06-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
414710,Tremayne Parc,2023-06-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
414710,Tremayne Parc,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.95
414710,Tremayne Parc,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
414710,Tremayne Parc,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.55
414710,Tremayne Parc,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
414710,Tremayne Parc,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
414710,Tremayne Parc,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
414710,Tremayne Parc,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
414710,Tremayne Parc,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,31.2
414710,Tremayne Parc,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
414710,Tremayne Parc,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
414710,Tremayne Parc,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
414710,Tremayne Parc,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
414710,Tremayne Parc,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
414710,Tremayne Parc,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
414710,Tremayne Parc,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.56
414710,Tremayne Parc,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.14
414710,Tremayne Parc,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.53
414710,Tremayne Parc,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
414710,Tremayne Parc,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
414710,Tremayne Parc,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
414710,Tremayne Parc,2023-06-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.58
414710,Tremayne Parc,2023-06-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.84
414710,Tremayne Parc,2023-06-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.03
414710,Tremayne Parc,2023-06-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
414710,Tremayne Parc,2023-06-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
414710,Tremayne Parc,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
414710,Tremayne Parc,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
414710,Tremayne Parc,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.08
414710,Tremayne Parc,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
414710,Tremayne Parc,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
414710,Tremayne Parc,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
414710,Tremayne Parc,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,31.3
414710,Tremayne Parc,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
414710,Tremayne Parc,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
414710,Tremayne Parc,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
414710,Tremayne Parc,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
414710,Tremayne Parc,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
414710,Tremayne Parc,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.49
414710,Tremayne Parc,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.45
414710,Tremayne Parc,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
414710,Tremayne Parc,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
414710,Tremayne Parc,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
414710,Tremayne Parc,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
414710,Tremayne Parc,2023-06-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.1
414710,Tremayne Parc,2023-06-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,12.13
414710,Tremayne Parc,2023-06-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.6
414710,Tremayne Parc,2023-06-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
414710,Tremayne Parc,2023-06-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
414710,Tremayne Parc,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
414710,Tremayne Parc,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
414710,Tremayne Parc,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
414710,Tremayne Parc,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
414710,Tremayne Parc,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,31.3
414710,Tremayne Parc,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
414710,Tremayne Parc,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
414710,Tremayne Parc,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
414710,Tremayne Parc,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
414710,Tremayne Parc,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.34
414710,Tremayne Parc,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
414710,Tremayne Parc,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.66
414710,Tremayne Parc,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
414710,Tremayne Parc,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
414710,Tremayne Parc,2023-06-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.32
414710,Tremayne Parc,2023-06-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,16.27
414710,Tremayne Parc,2023-06-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.79
414710,Tremayne Parc,2023-06-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,48.2
414710,Tremayne Parc,2023-06-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
414710,Tremayne Parc,2023-06-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
414710,Tremayne Parc,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
414710,Tremayne Parc,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
414710,Tremayne Parc,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
414710,Tremayne Parc,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
414710,Tremayne Parc,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
414710,Tremayne Parc,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,31.3
414710,Tremayne Parc,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
414710,Tremayne Parc,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
414710,Tremayne Parc,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
414710,Tremayne Parc,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
414710,Tremayne Parc,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.88
414710,Tremayne Parc,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.07
414710,Tremayne Parc,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.01
414710,Tremayne Parc,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
414710,Tremayne Parc,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
414710,Tremayne Parc,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.46
414710,Tremayne Parc,2023-06-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,18.46
414710,Tremayne Parc,2023-06-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.49
414710,Tremayne Parc,2023-06-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,52.2
414710,Tremayne Parc,2023-06-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
414710,Tremayne Parc,2023-06-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
414710,Tremayne Parc,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
414710,Tremayne Parc,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
414710,Tremayne Parc,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
414710,Tremayne Parc,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
414710,Tremayne Parc,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.05
414710,Tremayne Parc,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
414710,Tremayne Parc,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,31.3
414710,Tremayne Parc,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
414710,Tremayne Parc,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
414710,Tremayne Parc,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
414710,Tremayne Parc,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
414710,Tremayne Parc,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.13
414710,Tremayne Parc,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
414710,Tremayne Parc,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.95
414710,Tremayne Parc,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
414710,Tremayne Parc,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
414710,Tremayne Parc,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
414710,Tremayne Parc,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.02
414710,Tremayne Parc,2023-06-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,19.86
414710,Tremayne Parc,2023-06-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.22
414710,Tremayne Parc,2023-06-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,55.8
414710,Tremayne Parc,2023-06-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
414710,Tremayne Parc,2023-06-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.8
414710,Tremayne Parc,2023-06-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
414710,Tremayne Parc,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
414710,Tremayne Parc,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
414710,Tremayne Parc,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
414710,Tremayne Parc,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
414710,Tremayne Parc,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
414710,Tremayne Parc,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
414710,Tremayne Parc,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
414710,Tremayne Parc,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,31.3
414710,Tremayne Parc,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
414710,Tremayne Parc,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
414710,Tremayne Parc,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
414710,Tremayne Parc,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
414710,Tremayne Parc,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.32
414710,Tremayne Parc,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.08
414710,Tremayne Parc,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.72
414710,Tremayne Parc,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
414710,Tremayne Parc,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
414710,Tremayne Parc,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
414710,Tremayne Parc,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.59
414710,Tremayne Parc,2023-06-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,15.44
414710,Tremayne Parc,2023-06-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.14
414710,Tremayne Parc,2023-06-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
414710,Tremayne Parc,2023-06-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
414710,Tremayne Parc,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
414710,Tremayne Parc,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
414710,Tremayne Parc,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
414710,Tremayne Parc,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
414710,Tremayne Parc,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
414710,Tremayne Parc,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
414710,Tremayne Parc,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,31.3
414710,Tremayne Parc,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
414710,Tremayne Parc,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
414710,Tremayne Parc,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
414710,Tremayne Parc,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
414710,Tremayne Parc,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
414710,Tremayne Parc,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
414710,Tremayne Parc,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.58
414710,Tremayne Parc,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.41
414710,Tremayne Parc,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
414710,Tremayne Parc,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
414710,Tremayne Parc,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
414710,Tremayne Parc,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
414710,Tremayne Parc,2023-06-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.89
414710,Tremayne Parc,2023-06-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,15.05
414710,Tremayne Parc,2023-06-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.13
414710,Tremayne Parc,2023-06-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
414710,Tremayne Parc,2023-06-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
414710,Tremayne Parc,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
414710,Tremayne Parc,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
414710,Tremayne Parc,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
414710,Tremayne Parc,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
414710,Tremayne Parc,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
414710,Tremayne Parc,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
414710,Tremayne Parc,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,31.3
414710,Tremayne Parc,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
414710,Tremayne Parc,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
414710,Tremayne Parc,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
414710,Tremayne Parc,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
414710,Tremayne Parc,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
414710,Tremayne Parc,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.56
414710,Tremayne Parc,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.71
414710,Tremayne Parc,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.2
414710,Tremayne Parc,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
414710,Tremayne Parc,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
414710,Tremayne Parc,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
414710,Tremayne Parc,2023-06-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,12.27
414710,Tremayne Parc,2023-06-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,11.08
414710,Tremayne Parc,2023-06-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.23
414710,Tremayne Parc,2023-06-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
414710,Tremayne Parc,2023-06-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
414710,Tremayne Parc,2023-06-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.27
414710,Tremayne Parc,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
414710,Tremayne Parc,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
414710,Tremayne Parc,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
414710,Tremayne Parc,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
414710,Tremayne Parc,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
414710,Tremayne Parc,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
414710,Tremayne Parc,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.96
414710,Tremayne Parc,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
414710,Tremayne Parc,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,31.3
414710,Tremayne Parc,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
414710,Tremayne Parc,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
414710,Tremayne Parc,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414710,Tremayne Parc,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
414710,Tremayne Parc,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
414710,Tremayne Parc,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.82
414710,Tremayne Parc,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
414710,Tremayne Parc,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.47
414710,Tremayne Parc,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
414710,Tremayne Parc,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
414710,Tremayne Parc,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
414710,Tremayne Parc,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
414710,Tremayne Parc,2023-06-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.94
414710,Tremayne Parc,2023-06-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,12.4
414710,Tremayne Parc,2023-06-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.76
414710,Tremayne Parc,2023-06-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
414710,Tremayne Parc,2023-06-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
414710,Tremayne Parc,2023-06-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
414710,Tremayne Parc,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
414710,Tremayne Parc,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
414710,Tremayne Parc,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
414710,Tremayne Parc,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
414710,Tremayne Parc,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
414710,Tremayne Parc,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.12
414710,Tremayne Parc,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
414710,Tremayne Parc,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,31.3
414710,Tremayne Parc,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
414710,Tremayne Parc,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
414710,Tremayne Parc,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
414710,Tremayne Parc,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
414710,Tremayne Parc,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
414710,Tremayne Parc,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.05
414710,Tremayne Parc,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.08
414710,Tremayne Parc,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.91
414710,Tremayne Parc,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
414710,Tremayne Parc,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
414710,Tremayne Parc,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
414710,Tremayne Parc,2023-06-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.77
414710,Tremayne Parc,2023-06-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.8
414710,Tremayne Parc,2023-06-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.36
414710,Tremayne Parc,2023-06-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
414710,Tremayne Parc,2023-06-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
414710,Tremayne Parc,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
414710,Tremayne Parc,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
414710,Tremayne Parc,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
414710,Tremayne Parc,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
414710,Tremayne Parc,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
414710,Tremayne Parc,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
414710,Tremayne Parc,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,31.3
414710,Tremayne Parc,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
414710,Tremayne Parc,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
414710,Tremayne Parc,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
414710,Tremayne Parc,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
414710,Tremayne Parc,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,3.36
414710,Tremayne Parc,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
414710,Tremayne Parc,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.93
414710,Tremayne Parc,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
414710,Tremayne Parc,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
414710,Tremayne Parc,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
414710,Tremayne Parc,2023-06-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
414710,Tremayne Parc,2023-06-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,15.76
414710,Tremayne Parc,2023-06-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.09
414710,Tremayne Parc,2023-06-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,59.3
414710,Tremayne Parc,2023-06-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
414710,Tremayne Parc,2023-06-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
414710,Tremayne Parc,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
414710,Tremayne Parc,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.22
414710,Tremayne Parc,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
