Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
414710,Tremayne Parc,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
414710,Tremayne Parc,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
414710,Tremayne Parc,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,31.3
414710,Tremayne Parc,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
414710,Tremayne Parc,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
414710,Tremayne Parc,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
414710,Tremayne Parc,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
414710,Tremayne Parc,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
414710,Tremayne Parc,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.85
414710,Tremayne Parc,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.93
414710,Tremayne Parc,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
414710,Tremayne Parc,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
414710,Tremayne Parc,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
414710,Tremayne Parc,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
414710,Tremayne Parc,2023-06-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.19
414710,Tremayne Parc,2023-06-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.42
414710,Tremayne Parc,2023-06-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.7
414710,Tremayne Parc,2023-06-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,43.7
414710,Tremayne Parc,2023-06-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
414710,Tremayne Parc,2023-06-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
414710,Tremayne Parc,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
414710,Tremayne Parc,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.96
414710,Tremayne Parc,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
414710,Tremayne Parc,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
414710,Tremayne Parc,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,31.3
414710,Tremayne Parc,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
414710,Tremayne Parc,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
414710,Tremayne Parc,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
414710,Tremayne Parc,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
414710,Tremayne Parc,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
414710,Tremayne Parc,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,2.3
414710,Tremayne Parc,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.12
414710,Tremayne Parc,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.22
414710,Tremayne Parc,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
414710,Tremayne Parc,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
414710,Tremayne Parc,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
414710,Tremayne Parc,2023-06-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.96
414710,Tremayne Parc,2023-06-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.29
414710,Tremayne Parc,2023-06-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.57
414710,Tremayne Parc,2023-06-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,47.0
414710,Tremayne Parc,2023-06-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
414710,Tremayne Parc,2023-06-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
414710,Tremayne Parc,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
414710,Tremayne Parc,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.79
414710,Tremayne Parc,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
414710,Tremayne Parc,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
414710,Tremayne Parc,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
414710,Tremayne Parc,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.64
414710,Tremayne Parc,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,31.3
414710,Tremayne Parc,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
414710,Tremayne Parc,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
414710,Tremayne Parc,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
414710,Tremayne Parc,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
414710,Tremayne Parc,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,1.45
414710,Tremayne Parc,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.36
414710,Tremayne Parc,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
414710,Tremayne Parc,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
414710,Tremayne Parc,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
414710,Tremayne Parc,2023-06-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.79
414710,Tremayne Parc,2023-06-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.76
414710,Tremayne Parc,2023-06-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.05
414710,Tremayne Parc,2023-06-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,44.3
414710,Tremayne Parc,2023-06-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
414710,Tremayne Parc,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.8
414710,Tremayne Parc,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
414710,Tremayne Parc,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
414710,Tremayne Parc,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
414710,Tremayne Parc,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
414710,Tremayne Parc,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,31.4
414710,Tremayne Parc,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
414710,Tremayne Parc,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
414710,Tremayne Parc,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
414710,Tremayne Parc,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
414710,Tremayne Parc,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.73
414710,Tremayne Parc,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
414710,Tremayne Parc,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
414710,Tremayne Parc,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
414710,Tremayne Parc,2023-06-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.12
414710,Tremayne Parc,2023-06-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.33
414710,Tremayne Parc,2023-06-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,12.38
414710,Tremayne Parc,2023-06-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,46.6
414710,Tremayne Parc,2023-06-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
414710,Tremayne Parc,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
414710,Tremayne Parc,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
414710,Tremayne Parc,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.06
414710,Tremayne Parc,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
414710,Tremayne Parc,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
414710,Tremayne Parc,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.08
414710,Tremayne Parc,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,31.4
414710,Tremayne Parc,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
414710,Tremayne Parc,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
414710,Tremayne Parc,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
414710,Tremayne Parc,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
414710,Tremayne Parc,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.96
414710,Tremayne Parc,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.57
414710,Tremayne Parc,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.76
414710,Tremayne Parc,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
414710,Tremayne Parc,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
414710,Tremayne Parc,2023-06-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.13
414710,Tremayne Parc,2023-06-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.47
414710,Tremayne Parc,2023-06-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.97
414710,Tremayne Parc,2023-06-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
414710,Tremayne Parc,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
414710,Tremayne Parc,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
414710,Tremayne Parc,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
414710,Tremayne Parc,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,31.4
414710,Tremayne Parc,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
414710,Tremayne Parc,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
414710,Tremayne Parc,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
414710,Tremayne Parc,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
414710,Tremayne Parc,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.15
414710,Tremayne Parc,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.26
414710,Tremayne Parc,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.9
414710,Tremayne Parc,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.42
414710,Tremayne Parc,2023-06-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.83
414710,Tremayne Parc,2023-06-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.67
414710,Tremayne Parc,2023-06-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
414710,Tremayne Parc,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
414710,Tremayne Parc,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
414710,Tremayne Parc,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
414710,Tremayne Parc,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
414710,Tremayne Parc,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
414710,Tremayne Parc,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,31.4
414710,Tremayne Parc,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
414710,Tremayne Parc,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
414710,Tremayne Parc,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
414710,Tremayne Parc,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
414710,Tremayne Parc,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.07
414710,Tremayne Parc,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.39
414710,Tremayne Parc,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.7
414710,Tremayne Parc,2023-06-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.67
414710,Tremayne Parc,2023-06-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.61
414710,Tremayne Parc,2023-06-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
414710,Tremayne Parc,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.22
414710,Tremayne Parc,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
414710,Tremayne Parc,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
414710,Tremayne Parc,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.36
414710,Tremayne Parc,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
414710,Tremayne Parc,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,31.4
414710,Tremayne Parc,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
414710,Tremayne Parc,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
414710,Tremayne Parc,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
414710,Tremayne Parc,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.29
414710,Tremayne Parc,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.81
414710,Tremayne Parc,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
414710,Tremayne Parc,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.99
414710,Tremayne Parc,2023-06-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.86
414710,Tremayne Parc,2023-06-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.12
414710,Tremayne Parc,2023-06-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,45.7
414710,Tremayne Parc,2023-06-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
414710,Tremayne Parc,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
414710,Tremayne Parc,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
414710,Tremayne Parc,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
414710,Tremayne Parc,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
414710,Tremayne Parc,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,31.3
414710,Tremayne Parc,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
414710,Tremayne Parc,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
414710,Tremayne Parc,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
414710,Tremayne Parc,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
414710,Tremayne Parc,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.99
414710,Tremayne Parc,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.96
414710,Tremayne Parc,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.2
414710,Tremayne Parc,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
414710,Tremayne Parc,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
414710,Tremayne Parc,2023-06-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.76
414710,Tremayne Parc,2023-06-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.66
414710,Tremayne Parc,2023-06-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
414710,Tremayne Parc,2023-06-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,41.0
414710,Tremayne Parc,2023-06-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.75
414710,Tremayne Parc,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.2
414710,Tremayne Parc,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
414710,Tremayne Parc,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.3
414710,Tremayne Parc,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
414710,Tremayne Parc,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,31.3
414710,Tremayne Parc,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
414710,Tremayne Parc,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
414710,Tremayne Parc,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
414710,Tremayne Parc,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
414710,Tremayne Parc,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.27
414710,Tremayne Parc,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.05
414710,Tremayne Parc,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.62
414710,Tremayne Parc,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
414710,Tremayne Parc,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
414710,Tremayne Parc,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,10.87
414710,Tremayne Parc,2023-06-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.72
414710,Tremayne Parc,2023-06-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,45.7
414710,Tremayne Parc,2023-06-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
414710,Tremayne Parc,2023-06-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
414710,Tremayne Parc,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
414710,Tremayne Parc,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.3
414710,Tremayne Parc,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
414710,Tremayne Parc,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
414710,Tremayne Parc,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
414710,Tremayne Parc,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,31.3
414710,Tremayne Parc,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
414710,Tremayne Parc,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
414710,Tremayne Parc,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
414710,Tremayne Parc,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
414710,Tremayne Parc,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.86
414710,Tremayne Parc,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.19
414710,Tremayne Parc,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
414710,Tremayne Parc,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
414710,Tremayne Parc,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.08
414710,Tremayne Parc,2023-06-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,10.03
414710,Tremayne Parc,2023-06-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.23
414710,Tremayne Parc,2023-06-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,43.5
414710,Tremayne Parc,2023-06-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
414710,Tremayne Parc,2023-06-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
414710,Tremayne Parc,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
414710,Tremayne Parc,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
414710,Tremayne Parc,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
414710,Tremayne Parc,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.08
414710,Tremayne Parc,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,31.3
414710,Tremayne Parc,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
414710,Tremayne Parc,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
414710,Tremayne Parc,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
414710,Tremayne Parc,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
414710,Tremayne Parc,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
414710,Tremayne Parc,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.14
414710,Tremayne Parc,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.77
414710,Tremayne Parc,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.3
414710,Tremayne Parc,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
414710,Tremayne Parc,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
414710,Tremayne Parc,2023-06-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.15
414710,Tremayne Parc,2023-06-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.01
414710,Tremayne Parc,2023-06-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.38
414710,Tremayne Parc,2023-06-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
