Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
414710,Tremayne Parc,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
414710,Tremayne Parc,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
414710,Tremayne Parc,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
414710,Tremayne Parc,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.26
414710,Tremayne Parc,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,31.3
414710,Tremayne Parc,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
414710,Tremayne Parc,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
414710,Tremayne Parc,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
414710,Tremayne Parc,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
414710,Tremayne Parc,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
414710,Tremayne Parc,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.21
414710,Tremayne Parc,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.51
414710,Tremayne Parc,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
414710,Tremayne Parc,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
414710,Tremayne Parc,2023-06-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
414710,Tremayne Parc,2023-06-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.39
414710,Tremayne Parc,2023-06-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
414710,Tremayne Parc,2023-06-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,51.3
414710,Tremayne Parc,2023-06-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
414710,Tremayne Parc,2023-06-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
414710,Tremayne Parc,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414710,Tremayne Parc,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.07
414710,Tremayne Parc,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
414710,Tremayne Parc,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
414710,Tremayne Parc,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.41
414710,Tremayne Parc,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
414710,Tremayne Parc,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,31.2
414710,Tremayne Parc,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
414710,Tremayne Parc,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
414710,Tremayne Parc,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
414710,Tremayne Parc,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
414710,Tremayne Parc,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.8
414710,Tremayne Parc,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.69
414710,Tremayne Parc,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
414710,Tremayne Parc,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,31.2
414710,Tremayne Parc,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.92
414710,Tremayne Parc,2023-06-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.85
414710,Tremayne Parc,2023-06-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.26
414710,Tremayne Parc,2023-06-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
414710,Tremayne Parc,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
414710,Tremayne Parc,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.25
414710,Tremayne Parc,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.06
414710,Tremayne Parc,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
414710,Tremayne Parc,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
414710,Tremayne Parc,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
414710,Tremayne Parc,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.12
414710,Tremayne Parc,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
414710,Tremayne Parc,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,31.1
414710,Tremayne Parc,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
414710,Tremayne Parc,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
414710,Tremayne Parc,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
414710,Tremayne Parc,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
414710,Tremayne Parc,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.62
414710,Tremayne Parc,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.47
414710,Tremayne Parc,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.59
414710,Tremayne Parc,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.53
414710,Tremayne Parc,2023-06-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.95
414710,Tremayne Parc,2023-06-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.43
414710,Tremayne Parc,2023-06-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,42.9
414710,Tremayne Parc,2023-06-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
414710,Tremayne Parc,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
414710,Tremayne Parc,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.83
414710,Tremayne Parc,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.37
414710,Tremayne Parc,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
414710,Tremayne Parc,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
414710,Tremayne Parc,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.07
414710,Tremayne Parc,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
414710,Tremayne Parc,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,31.1
414710,Tremayne Parc,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
414710,Tremayne Parc,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
414710,Tremayne Parc,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
414710,Tremayne Parc,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
414710,Tremayne Parc,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.04
414710,Tremayne Parc,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.79
414710,Tremayne Parc,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
414710,Tremayne Parc,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
414710,Tremayne Parc,2023-06-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.2
414710,Tremayne Parc,2023-06-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.36
414710,Tremayne Parc,2023-06-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,49.5
414710,Tremayne Parc,2023-06-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
414710,Tremayne Parc,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
414710,Tremayne Parc,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.79
414710,Tremayne Parc,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
414710,Tremayne Parc,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
414710,Tremayne Parc,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
414710,Tremayne Parc,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
414710,Tremayne Parc,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,31.1
414710,Tremayne Parc,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
414710,Tremayne Parc,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
414710,Tremayne Parc,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
414710,Tremayne Parc,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.53
414710,Tremayne Parc,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.12
414710,Tremayne Parc,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.21
414710,Tremayne Parc,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
414710,Tremayne Parc,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.52
414710,Tremayne Parc,2023-06-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.47
414710,Tremayne Parc,2023-06-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,46.6
414710,Tremayne Parc,2023-06-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
414710,Tremayne Parc,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.91
414710,Tremayne Parc,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
414710,Tremayne Parc,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
414710,Tremayne Parc,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
414710,Tremayne Parc,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.21
414710,Tremayne Parc,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,31.1
414710,Tremayne Parc,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
414710,Tremayne Parc,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
414710,Tremayne Parc,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
414710,Tremayne Parc,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.36
414710,Tremayne Parc,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.97
414710,Tremayne Parc,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.88
414710,Tremayne Parc,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
414710,Tremayne Parc,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
414710,Tremayne Parc,2023-06-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.48
414710,Tremayne Parc,2023-06-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.78
414710,Tremayne Parc,2023-06-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,48.5
414710,Tremayne Parc,2023-06-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
414710,Tremayne Parc,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
414710,Tremayne Parc,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
414710,Tremayne Parc,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.13
414710,Tremayne Parc,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
414710,Tremayne Parc,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
414710,Tremayne Parc,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.5
414710,Tremayne Parc,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.33
414710,Tremayne Parc,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
414710,Tremayne Parc,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,31.0
414710,Tremayne Parc,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
414710,Tremayne Parc,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
414710,Tremayne Parc,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
414710,Tremayne Parc,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
414710,Tremayne Parc,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
414710,Tremayne Parc,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.09
414710,Tremayne Parc,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.29
414710,Tremayne Parc,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.64
414710,Tremayne Parc,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
414710,Tremayne Parc,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.74
414710,Tremayne Parc,2023-06-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.11
414710,Tremayne Parc,2023-06-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.64
414710,Tremayne Parc,2023-06-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,44.8
414710,Tremayne Parc,2023-06-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
414710,Tremayne Parc,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
414710,Tremayne Parc,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
414710,Tremayne Parc,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-7.76
414710,Tremayne Parc,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
414710,Tremayne Parc,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
414710,Tremayne Parc,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.52
414710,Tremayne Parc,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
414710,Tremayne Parc,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,31.0
414710,Tremayne Parc,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
414710,Tremayne Parc,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
414710,Tremayne Parc,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
414710,Tremayne Parc,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
414710,Tremayne Parc,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
414710,Tremayne Parc,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.08
414710,Tremayne Parc,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.43
414710,Tremayne Parc,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.69
414710,Tremayne Parc,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
414710,Tremayne Parc,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.7
414710,Tremayne Parc,2023-06-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.65
414710,Tremayne Parc,2023-06-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.86
414710,Tremayne Parc,2023-06-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
414710,Tremayne Parc,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.39
414710,Tremayne Parc,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
414710,Tremayne Parc,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.5
414710,Tremayne Parc,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.85
414710,Tremayne Parc,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
414710,Tremayne Parc,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,31.0
414710,Tremayne Parc,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
414710,Tremayne Parc,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
414710,Tremayne Parc,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
414710,Tremayne Parc,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
414710,Tremayne Parc,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
414710,Tremayne Parc,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.46
414710,Tremayne Parc,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.33
414710,Tremayne Parc,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.11
414710,Tremayne Parc,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
414710,Tremayne Parc,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.89
414710,Tremayne Parc,2023-06-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.97
414710,Tremayne Parc,2023-06-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.64
414710,Tremayne Parc,2023-06-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,40.2
414710,Tremayne Parc,2023-06-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
414710,Tremayne Parc,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
414710,Tremayne Parc,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
414710,Tremayne Parc,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.24
414710,Tremayne Parc,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
414710,Tremayne Parc,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.3
414710,Tremayne Parc,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.4
414710,Tremayne Parc,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
414710,Tremayne Parc,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,30.9
414710,Tremayne Parc,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
414710,Tremayne Parc,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
414710,Tremayne Parc,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
414710,Tremayne Parc,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
414710,Tremayne Parc,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
414710,Tremayne Parc,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.04
414710,Tremayne Parc,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.44
414710,Tremayne Parc,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.42
414710,Tremayne Parc,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
414710,Tremayne Parc,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.28
414710,Tremayne Parc,2023-06-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.34
414710,Tremayne Parc,2023-06-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.14
414710,Tremayne Parc,2023-06-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,46.4
414710,Tremayne Parc,2023-06-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
414710,Tremayne Parc,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.86
414710,Tremayne Parc,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
414710,Tremayne Parc,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.49
414710,Tremayne Parc,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.42
414710,Tremayne Parc,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
414710,Tremayne Parc,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,30.8
414710,Tremayne Parc,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
414710,Tremayne Parc,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
414710,Tremayne Parc,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
414710,Tremayne Parc,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.32
414710,Tremayne Parc,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.85
414710,Tremayne Parc,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.13
414710,Tremayne Parc,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
414710,Tremayne Parc,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.3
414710,Tremayne Parc,2023-06-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.94
414710,Tremayne Parc,2023-06-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
414710,Tremayne Parc,2023-06-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,47.8
414710,Tremayne Parc,2023-06-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
414710,Tremayne Parc,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.66
414710,Tremayne Parc,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
414710,Tremayne Parc,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
414710,Tremayne Parc,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.38
414710,Tremayne Parc,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.43
414710,Tremayne Parc,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
414710,Tremayne Parc,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
414710,Tremayne Parc,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,30.8
414710,Tremayne Parc,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
414710,Tremayne Parc,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
414710,Tremayne Parc,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
414710,Tremayne Parc,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
414710,Tremayne Parc,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
