Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.61
414710,Tremayne Parc,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.16
414710,Tremayne Parc,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.63
414710,Tremayne Parc,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
414710,Tremayne Parc,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.16
414710,Tremayne Parc,2023-06-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.7
414710,Tremayne Parc,2023-06-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.7
414710,Tremayne Parc,2023-06-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,34.9
414710,Tremayne Parc,2023-06-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
414710,Tremayne Parc,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.89
414710,Tremayne Parc,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.78
414710,Tremayne Parc,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
414710,Tremayne Parc,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
414710,Tremayne Parc,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
414710,Tremayne Parc,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
414710,Tremayne Parc,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,30.7
414710,Tremayne Parc,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
414710,Tremayne Parc,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
414710,Tremayne Parc,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
414710,Tremayne Parc,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
414710,Tremayne Parc,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
414710,Tremayne Parc,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.54
414710,Tremayne Parc,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.88
414710,Tremayne Parc,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.59
414710,Tremayne Parc,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
414710,Tremayne Parc,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.37
414710,Tremayne Parc,2023-06-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.69
414710,Tremayne Parc,2023-06-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
414710,Tremayne Parc,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.77
414710,Tremayne Parc,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.01
414710,Tremayne Parc,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
414710,Tremayne Parc,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
414710,Tremayne Parc,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
414710,Tremayne Parc,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
414710,Tremayne Parc,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
414710,Tremayne Parc,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,30.6
414710,Tremayne Parc,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
414710,Tremayne Parc,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
414710,Tremayne Parc,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
414710,Tremayne Parc,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
414710,Tremayne Parc,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.59
414710,Tremayne Parc,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.1
414710,Tremayne Parc,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.92
414710,Tremayne Parc,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.34
414710,Tremayne Parc,2023-06-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.36
414710,Tremayne Parc,2023-06-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
414710,Tremayne Parc,2023-06-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
414710,Tremayne Parc,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
414710,Tremayne Parc,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.56
414710,Tremayne Parc,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
414710,Tremayne Parc,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
414710,Tremayne Parc,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
414710,Tremayne Parc,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
414710,Tremayne Parc,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
414710,Tremayne Parc,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,30.6
414710,Tremayne Parc,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
414710,Tremayne Parc,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
414710,Tremayne Parc,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
414710,Tremayne Parc,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
414710,Tremayne Parc,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.04
414710,Tremayne Parc,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.89
414710,Tremayne Parc,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.09
414710,Tremayne Parc,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.85
414710,Tremayne Parc,2023-06-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.46
414710,Tremayne Parc,2023-06-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.53
414710,Tremayne Parc,2023-06-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
414710,Tremayne Parc,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.31
414710,Tremayne Parc,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
414710,Tremayne Parc,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
414710,Tremayne Parc,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
414710,Tremayne Parc,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
414710,Tremayne Parc,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.05
414710,Tremayne Parc,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
414710,Tremayne Parc,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
414710,Tremayne Parc,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
414710,Tremayne Parc,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
414710,Tremayne Parc,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.65
414710,Tremayne Parc,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.09
414710,Tremayne Parc,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.14
414710,Tremayne Parc,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.19
414710,Tremayne Parc,2023-06-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.77
414710,Tremayne Parc,2023-06-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
414710,Tremayne Parc,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
414710,Tremayne Parc,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-7.41
414710,Tremayne Parc,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
414710,Tremayne Parc,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
414710,Tremayne Parc,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
414710,Tremayne Parc,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
414710,Tremayne Parc,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
414710,Tremayne Parc,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
414710,Tremayne Parc,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
414710,Tremayne Parc,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
414710,Tremayne Parc,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
414710,Tremayne Parc,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.84
414710,Tremayne Parc,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.95
414710,Tremayne Parc,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.14
414710,Tremayne Parc,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.53
414710,Tremayne Parc,2023-06-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.06
414710,Tremayne Parc,2023-06-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.16
414710,Tremayne Parc,2023-06-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
414710,Tremayne Parc,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
414710,Tremayne Parc,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.99
414710,Tremayne Parc,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
414710,Tremayne Parc,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
414710,Tremayne Parc,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
414710,Tremayne Parc,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
414710,Tremayne Parc,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
414710,Tremayne Parc,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
414710,Tremayne Parc,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
414710,Tremayne Parc,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
414710,Tremayne Parc,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
414710,Tremayne Parc,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.75
414710,Tremayne Parc,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.53
414710,Tremayne Parc,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.28
414710,Tremayne Parc,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.6
414710,Tremayne Parc,2023-06-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.96
414710,Tremayne Parc,2023-06-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.96
414710,Tremayne Parc,2023-06-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
414710,Tremayne Parc,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
414710,Tremayne Parc,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.57
414710,Tremayne Parc,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414710,Tremayne Parc,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
414710,Tremayne Parc,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
414710,Tremayne Parc,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
414710,Tremayne Parc,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
414710,Tremayne Parc,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
414710,Tremayne Parc,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
414710,Tremayne Parc,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
414710,Tremayne Parc,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.73
414710,Tremayne Parc,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.42
414710,Tremayne Parc,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.14
414710,Tremayne Parc,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
414710,Tremayne Parc,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.25
414710,Tremayne Parc,2023-06-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.4
414710,Tremayne Parc,2023-06-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.98
414710,Tremayne Parc,2023-06-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
414710,Tremayne Parc,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.3
414710,Tremayne Parc,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
414710,Tremayne Parc,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.39
414710,Tremayne Parc,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
414710,Tremayne Parc,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
414710,Tremayne Parc,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
414710,Tremayne Parc,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
414710,Tremayne Parc,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.63
414710,Tremayne Parc,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.73
414710,Tremayne Parc,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.07
414710,Tremayne Parc,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
414710,Tremayne Parc,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.53
414710,Tremayne Parc,2023-06-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.52
414710,Tremayne Parc,2023-06-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,37.3
414710,Tremayne Parc,2023-06-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
414710,Tremayne Parc,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
414710,Tremayne Parc,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.32
414710,Tremayne Parc,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.22
414710,Tremayne Parc,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
414710,Tremayne Parc,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
414710,Tremayne Parc,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
414710,Tremayne Parc,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,30.2
414710,Tremayne Parc,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
414710,Tremayne Parc,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
414710,Tremayne Parc,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
414710,Tremayne Parc,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
414710,Tremayne Parc,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.15
414710,Tremayne Parc,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.44
414710,Tremayne Parc,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.25
414710,Tremayne Parc,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
414710,Tremayne Parc,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.28
414710,Tremayne Parc,2023-06-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.93
414710,Tremayne Parc,2023-06-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.52
414710,Tremayne Parc,2023-06-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.89
414710,Tremayne Parc,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
414710,Tremayne Parc,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.98
414710,Tremayne Parc,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.66
414710,Tremayne Parc,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
414710,Tremayne Parc,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
414710,Tremayne Parc,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
414710,Tremayne Parc,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
414710,Tremayne Parc,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
414710,Tremayne Parc,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
414710,Tremayne Parc,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
414710,Tremayne Parc,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
414710,Tremayne Parc,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
414710,Tremayne Parc,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.16
414710,Tremayne Parc,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.26
414710,Tremayne Parc,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.12
414710,Tremayne Parc,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.02
414710,Tremayne Parc,2023-06-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.44
414710,Tremayne Parc,2023-06-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.15
414710,Tremayne Parc,2023-06-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,42.7
414710,Tremayne Parc,2023-06-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
414710,Tremayne Parc,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
414710,Tremayne Parc,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
414710,Tremayne Parc,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.07
414710,Tremayne Parc,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.31
414710,Tremayne Parc,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
414710,Tremayne Parc,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
414710,Tremayne Parc,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
414710,Tremayne Parc,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
414710,Tremayne Parc,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
414710,Tremayne Parc,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
414710,Tremayne Parc,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
414710,Tremayne Parc,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
414710,Tremayne Parc,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
414710,Tremayne Parc,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.05
414710,Tremayne Parc,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.74
414710,Tremayne Parc,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.97
414710,Tremayne Parc,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.2
414710,Tremayne Parc,2023-06-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.23
414710,Tremayne Parc,2023-06-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
414710,Tremayne Parc,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
414710,Tremayne Parc,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.19
414710,Tremayne Parc,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.27
414710,Tremayne Parc,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
414710,Tremayne Parc,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.55
414710,Tremayne Parc,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
