Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
414710,Tremayne Parc,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
414710,Tremayne Parc,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
414710,Tremayne Parc,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
414710,Tremayne Parc,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
414710,Tremayne Parc,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
414710,Tremayne Parc,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.48
414710,Tremayne Parc,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.27
414710,Tremayne Parc,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.46
414710,Tremayne Parc,2023-06-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.88
414710,Tremayne Parc,2023-06-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,42.3
414710,Tremayne Parc,2023-06-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
414710,Tremayne Parc,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.83
414710,Tremayne Parc,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.12
414710,Tremayne Parc,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
414710,Tremayne Parc,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
414710,Tremayne Parc,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
414710,Tremayne Parc,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
414710,Tremayne Parc,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
414710,Tremayne Parc,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
414710,Tremayne Parc,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
414710,Tremayne Parc,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.93
414710,Tremayne Parc,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.62
414710,Tremayne Parc,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
414710,Tremayne Parc,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
414710,Tremayne Parc,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,18.47
414710,Tremayne Parc,2023-06-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.56
414710,Tremayne Parc,2023-06-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,72.3
414710,Tremayne Parc,2023-06-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.9
414710,Tremayne Parc,2023-06-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
414710,Tremayne Parc,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
414710,Tremayne Parc,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.06
414710,Tremayne Parc,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
414710,Tremayne Parc,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.51
414710,Tremayne Parc,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
414710,Tremayne Parc,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
414710,Tremayne Parc,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
414710,Tremayne Parc,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
414710,Tremayne Parc,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
414710,Tremayne Parc,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.53
414710,Tremayne Parc,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.81
414710,Tremayne Parc,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
414710,Tremayne Parc,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
414710,Tremayne Parc,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.52
414710,Tremayne Parc,2023-06-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,17.92
414710,Tremayne Parc,2023-06-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.8
414710,Tremayne Parc,2023-06-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,56.5
414710,Tremayne Parc,2023-06-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.8
414710,Tremayne Parc,2023-06-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
414710,Tremayne Parc,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.7
414710,Tremayne Parc,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.14
414710,Tremayne Parc,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.23
414710,Tremayne Parc,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
414710,Tremayne Parc,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
414710,Tremayne Parc,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
414710,Tremayne Parc,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
414710,Tremayne Parc,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
414710,Tremayne Parc,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.17
414710,Tremayne Parc,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.45
414710,Tremayne Parc,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.36
414710,Tremayne Parc,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
414710,Tremayne Parc,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
414710,Tremayne Parc,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,10.03
414710,Tremayne Parc,2023-06-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.58
414710,Tremayne Parc,2023-06-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.43
414710,Tremayne Parc,2023-06-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,45.2
414710,Tremayne Parc,2023-06-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
414710,Tremayne Parc,2023-06-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
414710,Tremayne Parc,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
414710,Tremayne Parc,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
414710,Tremayne Parc,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
414710,Tremayne Parc,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
414710,Tremayne Parc,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
414710,Tremayne Parc,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
414710,Tremayne Parc,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
414710,Tremayne Parc,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
414710,Tremayne Parc,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.24
414710,Tremayne Parc,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.29
414710,Tremayne Parc,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
414710,Tremayne Parc,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
414710,Tremayne Parc,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
414710,Tremayne Parc,2023-06-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.63
414710,Tremayne Parc,2023-06-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.3
414710,Tremayne Parc,2023-06-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.34
414710,Tremayne Parc,2023-06-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
414710,Tremayne Parc,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414710,Tremayne Parc,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.94
414710,Tremayne Parc,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
414710,Tremayne Parc,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
414710,Tremayne Parc,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
414710,Tremayne Parc,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
414710,Tremayne Parc,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
414710,Tremayne Parc,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
414710,Tremayne Parc,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.46
414710,Tremayne Parc,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.91
414710,Tremayne Parc,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.68
414710,Tremayne Parc,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
414710,Tremayne Parc,2023-06-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.91
414710,Tremayne Parc,2023-06-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.91
414710,Tremayne Parc,2023-06-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.03
414710,Tremayne Parc,2023-06-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
414710,Tremayne Parc,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
414710,Tremayne Parc,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.72
414710,Tremayne Parc,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.04
414710,Tremayne Parc,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
414710,Tremayne Parc,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.14
414710,Tremayne Parc,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
414710,Tremayne Parc,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
414710,Tremayne Parc,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
414710,Tremayne Parc,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
414710,Tremayne Parc,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
414710,Tremayne Parc,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
414710,Tremayne Parc,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.98
414710,Tremayne Parc,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.34
414710,Tremayne Parc,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.25
414710,Tremayne Parc,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.94
414710,Tremayne Parc,2023-06-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.48
414710,Tremayne Parc,2023-06-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.57
414710,Tremayne Parc,2023-06-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
414710,Tremayne Parc,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
414710,Tremayne Parc,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
414710,Tremayne Parc,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
414710,Tremayne Parc,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
414710,Tremayne Parc,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
414710,Tremayne Parc,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
414710,Tremayne Parc,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
414710,Tremayne Parc,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
414710,Tremayne Parc,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.74
414710,Tremayne Parc,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.26
414710,Tremayne Parc,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.44
414710,Tremayne Parc,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
414710,Tremayne Parc,2023-06-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.58
414710,Tremayne Parc,2023-06-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.23
414710,Tremayne Parc,2023-06-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.09
414710,Tremayne Parc,2023-06-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
414710,Tremayne Parc,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
414710,Tremayne Parc,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
414710,Tremayne Parc,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
414710,Tremayne Parc,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.88
414710,Tremayne Parc,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
414710,Tremayne Parc,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
414710,Tremayne Parc,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
414710,Tremayne Parc,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
414710,Tremayne Parc,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
414710,Tremayne Parc,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
414710,Tremayne Parc,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.37
414710,Tremayne Parc,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.96
414710,Tremayne Parc,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.66
414710,Tremayne Parc,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
414710,Tremayne Parc,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
414710,Tremayne Parc,2023-06-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.88
414710,Tremayne Parc,2023-06-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.92
414710,Tremayne Parc,2023-06-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.38
414710,Tremayne Parc,2023-06-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
414710,Tremayne Parc,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
414710,Tremayne Parc,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.01
414710,Tremayne Parc,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
414710,Tremayne Parc,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.86
414710,Tremayne Parc,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
414710,Tremayne Parc,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,29.7
414710,Tremayne Parc,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
414710,Tremayne Parc,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
414710,Tremayne Parc,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
414710,Tremayne Parc,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.88
414710,Tremayne Parc,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.02
414710,Tremayne Parc,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.58
414710,Tremayne Parc,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.29
414710,Tremayne Parc,2023-06-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.82
414710,Tremayne Parc,2023-06-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.66
414710,Tremayne Parc,2023-06-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
414710,Tremayne Parc,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
414710,Tremayne Parc,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
414710,Tremayne Parc,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.5
414710,Tremayne Parc,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.93
414710,Tremayne Parc,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
414710,Tremayne Parc,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
414710,Tremayne Parc,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
414710,Tremayne Parc,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
414710,Tremayne Parc,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
414710,Tremayne Parc,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
414710,Tremayne Parc,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
414710,Tremayne Parc,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
414710,Tremayne Parc,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.07
414710,Tremayne Parc,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.64
414710,Tremayne Parc,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,2.17
414710,Tremayne Parc,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.71
414710,Tremayne Parc,2023-06-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.64
414710,Tremayne Parc,2023-06-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.03
414710,Tremayne Parc,2023-06-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
414710,Tremayne Parc,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
414710,Tremayne Parc,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
414710,Tremayne Parc,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.38
414710,Tremayne Parc,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
414710,Tremayne Parc,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
414710,Tremayne Parc,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
414710,Tremayne Parc,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
414710,Tremayne Parc,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
414710,Tremayne Parc,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
414710,Tremayne Parc,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
414710,Tremayne Parc,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
414710,Tremayne Parc,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
414710,Tremayne Parc,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.36
414710,Tremayne Parc,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.7
414710,Tremayne Parc,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.96
414710,Tremayne Parc,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
414710,Tremayne Parc,2023-06-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.61
414710,Tremayne Parc,2023-06-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.65
414710,Tremayne Parc,2023-06-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.45
414710,Tremayne Parc,2023-06-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
414710,Tremayne Parc,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
414710,Tremayne Parc,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
414710,Tremayne Parc,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
414710,Tremayne Parc,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.46
414710,Tremayne Parc,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
414710,Tremayne Parc,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
