Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
414710,Tremayne Parc,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
414710,Tremayne Parc,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
414710,Tremayne Parc,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
414710,Tremayne Parc,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
414710,Tremayne Parc,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
414710,Tremayne Parc,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
414710,Tremayne Parc,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.16
414710,Tremayne Parc,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.63
414710,Tremayne Parc,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.7
414710,Tremayne Parc,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
414710,Tremayne Parc,2023-06-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.99
414710,Tremayne Parc,2023-06-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.86
414710,Tremayne Parc,2023-06-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.48
414710,Tremayne Parc,2023-06-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
414710,Tremayne Parc,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
414710,Tremayne Parc,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
414710,Tremayne Parc,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.08
414710,Tremayne Parc,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
414710,Tremayne Parc,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
414710,Tremayne Parc,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
414710,Tremayne Parc,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
414710,Tremayne Parc,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
414710,Tremayne Parc,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
414710,Tremayne Parc,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
414710,Tremayne Parc,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
414710,Tremayne Parc,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
414710,Tremayne Parc,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.82
414710,Tremayne Parc,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.7
414710,Tremayne Parc,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
414710,Tremayne Parc,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
414710,Tremayne Parc,2023-06-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.27
414710,Tremayne Parc,2023-06-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.88
414710,Tremayne Parc,2023-06-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.5
414710,Tremayne Parc,2023-06-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
414710,Tremayne Parc,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
414710,Tremayne Parc,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.9
414710,Tremayne Parc,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
414710,Tremayne Parc,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
414710,Tremayne Parc,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
414710,Tremayne Parc,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
414710,Tremayne Parc,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
414710,Tremayne Parc,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,29.2
414710,Tremayne Parc,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
414710,Tremayne Parc,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
414710,Tremayne Parc,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
414710,Tremayne Parc,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
414710,Tremayne Parc,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
414710,Tremayne Parc,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.74
414710,Tremayne Parc,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.93
414710,Tremayne Parc,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
414710,Tremayne Parc,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
414710,Tremayne Parc,2023-06-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
414710,Tremayne Parc,2023-06-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.1
414710,Tremayne Parc,2023-06-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.71
414710,Tremayne Parc,2023-06-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
414710,Tremayne Parc,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
414710,Tremayne Parc,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
414710,Tremayne Parc,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
414710,Tremayne Parc,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
414710,Tremayne Parc,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
414710,Tremayne Parc,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
414710,Tremayne Parc,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
414710,Tremayne Parc,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
414710,Tremayne Parc,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.32
414710,Tremayne Parc,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
414710,Tremayne Parc,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
414710,Tremayne Parc,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
414710,Tremayne Parc,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
414710,Tremayne Parc,2023-06-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.08
414710,Tremayne Parc,2023-06-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.87
414710,Tremayne Parc,2023-06-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.16
414710,Tremayne Parc,2023-06-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
414710,Tremayne Parc,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.57
414710,Tremayne Parc,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
414710,Tremayne Parc,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.34
414710,Tremayne Parc,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
414710,Tremayne Parc,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
414710,Tremayne Parc,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
414710,Tremayne Parc,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,28.8
414710,Tremayne Parc,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
414710,Tremayne Parc,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
414710,Tremayne Parc,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
414710,Tremayne Parc,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
414710,Tremayne Parc,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
414710,Tremayne Parc,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.68
414710,Tremayne Parc,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.2
414710,Tremayne Parc,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.19
414710,Tremayne Parc,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
414710,Tremayne Parc,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
414710,Tremayne Parc,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
414710,Tremayne Parc,2023-06-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.51
414710,Tremayne Parc,2023-06-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.88
414710,Tremayne Parc,2023-06-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.18
414710,Tremayne Parc,2023-06-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.03
414710,Tremayne Parc,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
414710,Tremayne Parc,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.0
414710,Tremayne Parc,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
414710,Tremayne Parc,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
414710,Tremayne Parc,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
414710,Tremayne Parc,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
414710,Tremayne Parc,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,28.7
414710,Tremayne Parc,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
414710,Tremayne Parc,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
414710,Tremayne Parc,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
414710,Tremayne Parc,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
414710,Tremayne Parc,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
414710,Tremayne Parc,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.66
414710,Tremayne Parc,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.83
414710,Tremayne Parc,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
414710,Tremayne Parc,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
414710,Tremayne Parc,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
414710,Tremayne Parc,2023-06-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.15
414710,Tremayne Parc,2023-06-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.8
414710,Tremayne Parc,2023-06-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.57
414710,Tremayne Parc,2023-06-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
414710,Tremayne Parc,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
414710,Tremayne Parc,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
414710,Tremayne Parc,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
414710,Tremayne Parc,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
414710,Tremayne Parc,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
414710,Tremayne Parc,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
414710,Tremayne Parc,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
414710,Tremayne Parc,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
414710,Tremayne Parc,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.98
414710,Tremayne Parc,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.35
414710,Tremayne Parc,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.01
414710,Tremayne Parc,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
414710,Tremayne Parc,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.09
414710,Tremayne Parc,2023-06-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.91
414710,Tremayne Parc,2023-06-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.77
414710,Tremayne Parc,2023-06-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.28
414710,Tremayne Parc,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
414710,Tremayne Parc,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
414710,Tremayne Parc,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
414710,Tremayne Parc,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
414710,Tremayne Parc,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,28.2
414710,Tremayne Parc,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
414710,Tremayne Parc,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
414710,Tremayne Parc,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414710,Tremayne Parc,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
414710,Tremayne Parc,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
414710,Tremayne Parc,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
414710,Tremayne Parc,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.64
414710,Tremayne Parc,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.74
414710,Tremayne Parc,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.03
414710,Tremayne Parc,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
414710,Tremayne Parc,2023-06-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,9.16
414710,Tremayne Parc,2023-06-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.82
414710,Tremayne Parc,2023-06-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.06
414710,Tremayne Parc,2023-06-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
414710,Tremayne Parc,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
414710,Tremayne Parc,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.83
414710,Tremayne Parc,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
414710,Tremayne Parc,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
414710,Tremayne Parc,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
414710,Tremayne Parc,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
414710,Tremayne Parc,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
414710,Tremayne Parc,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,27.9
414710,Tremayne Parc,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414710,Tremayne Parc,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
414710,Tremayne Parc,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
414710,Tremayne Parc,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
414710,Tremayne Parc,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
414710,Tremayne Parc,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
414710,Tremayne Parc,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.94
414710,Tremayne Parc,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.35
414710,Tremayne Parc,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
414710,Tremayne Parc,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
414710,Tremayne Parc,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
414710,Tremayne Parc,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
414710,Tremayne Parc,2023-06-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.45
414710,Tremayne Parc,2023-06-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.95
414710,Tremayne Parc,2023-06-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.12
414710,Tremayne Parc,2023-06-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
414710,Tremayne Parc,2023-06-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
414710,Tremayne Parc,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414710,Tremayne Parc,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.9
414710,Tremayne Parc,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
414710,Tremayne Parc,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
414710,Tremayne Parc,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
414710,Tremayne Parc,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
414710,Tremayne Parc,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,27.7
414710,Tremayne Parc,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414710,Tremayne Parc,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
414710,Tremayne Parc,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
414710,Tremayne Parc,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414710,Tremayne Parc,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
414710,Tremayne Parc,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
414710,Tremayne Parc,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
414710,Tremayne Parc,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.32
414710,Tremayne Parc,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.36
414710,Tremayne Parc,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.64
414710,Tremayne Parc,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
414710,Tremayne Parc,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
414710,Tremayne Parc,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
414710,Tremayne Parc,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
414710,Tremayne Parc,2023-06-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.76
414710,Tremayne Parc,2023-06-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.95
414710,Tremayne Parc,2023-06-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.47
414710,Tremayne Parc,2023-06-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
414710,Tremayne Parc,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
414710,Tremayne Parc,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
414710,Tremayne Parc,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.36
414710,Tremayne Parc,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
414710,Tremayne Parc,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
414710,Tremayne Parc,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
414710,Tremayne Parc,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,27.5
414710,Tremayne Parc,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414710,Tremayne Parc,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
414710,Tremayne Parc,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
414710,Tremayne Parc,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414710,Tremayne Parc,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
414710,Tremayne Parc,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
414710,Tremayne Parc,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
414710,Tremayne Parc,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.59
414710,Tremayne Parc,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
414710,Tremayne Parc,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.54
414710,Tremayne Parc,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
414710,Tremayne Parc,2023-06-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.84
414710,Tremayne Parc,2023-06-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,9.25
414710,Tremayne Parc,2023-06-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.24
414710,Tremayne Parc,2023-06-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
414710,Tremayne Parc,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.36
414710,Tremayne Parc,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.62
414710,Tremayne Parc,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.64
414710,Tremayne Parc,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
414710,Tremayne Parc,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
414710,Tremayne Parc,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414710,Tremayne Parc,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
414710,Tremayne Parc,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
414710,Tremayne Parc,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414710,Tremayne Parc,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
414710,Tremayne Parc,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
414710,Tremayne Parc,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
414710,Tremayne Parc,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.12
414710,Tremayne Parc,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.11
414710,Tremayne Parc,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.2
414710,Tremayne Parc,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
414710,Tremayne Parc,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
414710,Tremayne Parc,2023-06-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.09
414710,Tremayne Parc,2023-06-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.76
414710,Tremayne Parc,2023-06-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.17
