Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.58
414710,Tremayne Parc,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.66
414710,Tremayne Parc,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.21
414710,Tremayne Parc,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
414710,Tremayne Parc,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
414710,Tremayne Parc,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
414710,Tremayne Parc,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
414710,Tremayne Parc,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
414710,Tremayne Parc,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
414710,Tremayne Parc,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414710,Tremayne Parc,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
414710,Tremayne Parc,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
414710,Tremayne Parc,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414710,Tremayne Parc,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
414710,Tremayne Parc,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.74
414710,Tremayne Parc,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
414710,Tremayne Parc,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
414710,Tremayne Parc,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,1.53
414710,Tremayne Parc,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.08
414710,Tremayne Parc,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.18
414710,Tremayne Parc,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
414710,Tremayne Parc,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
414710,Tremayne Parc,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
414710,Tremayne Parc,2023-06-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.23
414710,Tremayne Parc,2023-06-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,9.32
414710,Tremayne Parc,2023-06-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.82
414710,Tremayne Parc,2023-06-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
414710,Tremayne Parc,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
414710,Tremayne Parc,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
414710,Tremayne Parc,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
414710,Tremayne Parc,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
414710,Tremayne Parc,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
414710,Tremayne Parc,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414710,Tremayne Parc,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
414710,Tremayne Parc,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
414710,Tremayne Parc,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414710,Tremayne Parc,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
414710,Tremayne Parc,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
414710,Tremayne Parc,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
414710,Tremayne Parc,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.97
414710,Tremayne Parc,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.7
414710,Tremayne Parc,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.87
414710,Tremayne Parc,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
414710,Tremayne Parc,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
414710,Tremayne Parc,2023-06-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.04
414710,Tremayne Parc,2023-06-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,10.92
414710,Tremayne Parc,2023-06-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.45
414710,Tremayne Parc,2023-06-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
414710,Tremayne Parc,2023-06-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
414710,Tremayne Parc,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
414710,Tremayne Parc,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
414710,Tremayne Parc,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414710,Tremayne Parc,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
414710,Tremayne Parc,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
414710,Tremayne Parc,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414710,Tremayne Parc,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
414710,Tremayne Parc,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.75
414710,Tremayne Parc,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.09
414710,Tremayne Parc,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.14
414710,Tremayne Parc,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
414710,Tremayne Parc,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
414710,Tremayne Parc,2023-06-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.62
414710,Tremayne Parc,2023-06-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,11.1
414710,Tremayne Parc,2023-06-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.51
414710,Tremayne Parc,2023-06-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
414710,Tremayne Parc,2023-06-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
414710,Tremayne Parc,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
414710,Tremayne Parc,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
414710,Tremayne Parc,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
414710,Tremayne Parc,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
414710,Tremayne Parc,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
414710,Tremayne Parc,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,27.2
414710,Tremayne Parc,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414710,Tremayne Parc,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
414710,Tremayne Parc,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
414710,Tremayne Parc,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414710,Tremayne Parc,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
414710,Tremayne Parc,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
414710,Tremayne Parc,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
414710,Tremayne Parc,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.87
414710,Tremayne Parc,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.94
414710,Tremayne Parc,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.04
414710,Tremayne Parc,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
414710,Tremayne Parc,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
414710,Tremayne Parc,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
414710,Tremayne Parc,2023-06-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,8.03
414710,Tremayne Parc,2023-06-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,11.01
414710,Tremayne Parc,2023-06-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.44
414710,Tremayne Parc,2023-06-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
414710,Tremayne Parc,2023-06-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
414710,Tremayne Parc,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
414710,Tremayne Parc,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
414710,Tremayne Parc,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
414710,Tremayne Parc,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
414710,Tremayne Parc,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,27.2
414710,Tremayne Parc,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414710,Tremayne Parc,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
414710,Tremayne Parc,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
414710,Tremayne Parc,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
414710,Tremayne Parc,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
414710,Tremayne Parc,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.06
414710,Tremayne Parc,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.59
414710,Tremayne Parc,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
414710,Tremayne Parc,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
414710,Tremayne Parc,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
414710,Tremayne Parc,2023-06-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.06
414710,Tremayne Parc,2023-06-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.26
414710,Tremayne Parc,2023-06-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.21
414710,Tremayne Parc,2023-06-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
414710,Tremayne Parc,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
414710,Tremayne Parc,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
414710,Tremayne Parc,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
414710,Tremayne Parc,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,27.2
414710,Tremayne Parc,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
414710,Tremayne Parc,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
414710,Tremayne Parc,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
414710,Tremayne Parc,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
414710,Tremayne Parc,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.25
414710,Tremayne Parc,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.96
414710,Tremayne Parc,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.18
414710,Tremayne Parc,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
414710,Tremayne Parc,2023-06-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-06-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.97
414710,Tremayne Parc,2023-06-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.72
414710,Tremayne Parc,2023-06-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.87
414710,Tremayne Parc,2023-06-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.69
414710,Tremayne Parc,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
414710,Tremayne Parc,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
414710,Tremayne Parc,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
414710,Tremayne Parc,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
414710,Tremayne Parc,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
414710,Tremayne Parc,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
414710,Tremayne Parc,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
414710,Tremayne Parc,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
414710,Tremayne Parc,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,27.2
414710,Tremayne Parc,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
414710,Tremayne Parc,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
414710,Tremayne Parc,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
414710,Tremayne Parc,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
414710,Tremayne Parc,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
414710,Tremayne Parc,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.8
414710,Tremayne Parc,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.31
414710,Tremayne Parc,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.46
414710,Tremayne Parc,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
414710,Tremayne Parc,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
414710,Tremayne Parc,2023-06-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-06-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.75
414710,Tremayne Parc,2023-06-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.29
414710,Tremayne Parc,2023-06-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.33
414710,Tremayne Parc,2023-06-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
414710,Tremayne Parc,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
414710,Tremayne Parc,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
414710,Tremayne Parc,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
414710,Tremayne Parc,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
414710,Tremayne Parc,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
414710,Tremayne Parc,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,27.1
414710,Tremayne Parc,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
414710,Tremayne Parc,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
414710,Tremayne Parc,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
414710,Tremayne Parc,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
414710,Tremayne Parc,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.07
414710,Tremayne Parc,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.43
414710,Tremayne Parc,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.95
414710,Tremayne Parc,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
414710,Tremayne Parc,2023-06-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.32
414710,Tremayne Parc,2023-06-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.01
414710,Tremayne Parc,2023-06-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.92
414710,Tremayne Parc,2023-06-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.32
414710,Tremayne Parc,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
414710,Tremayne Parc,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
414710,Tremayne Parc,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
414710,Tremayne Parc,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
414710,Tremayne Parc,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,27.1
414710,Tremayne Parc,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
414710,Tremayne Parc,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
414710,Tremayne Parc,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
414710,Tremayne Parc,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
414710,Tremayne Parc,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.68
414710,Tremayne Parc,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.13
414710,Tremayne Parc,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.51
414710,Tremayne Parc,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
414710,Tremayne Parc,2023-06-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.88
414710,Tremayne Parc,2023-06-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.97
414710,Tremayne Parc,2023-06-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.49
414710,Tremayne Parc,2023-06-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.81
414710,Tremayne Parc,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
414710,Tremayne Parc,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
414710,Tremayne Parc,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
414710,Tremayne Parc,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
414710,Tremayne Parc,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
414710,Tremayne Parc,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,27.1
414710,Tremayne Parc,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
414710,Tremayne Parc,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
414710,Tremayne Parc,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
414710,Tremayne Parc,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
414710,Tremayne Parc,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.77
414710,Tremayne Parc,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.84
414710,Tremayne Parc,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.02
414710,Tremayne Parc,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
414710,Tremayne Parc,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
414710,Tremayne Parc,2023-06-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,8.31
414710,Tremayne Parc,2023-06-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.2
414710,Tremayne Parc,2023-06-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.82
414710,Tremayne Parc,2023-06-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
414710,Tremayne Parc,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
414710,Tremayne Parc,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
414710,Tremayne Parc,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
414710,Tremayne Parc,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
414710,Tremayne Parc,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,27.1
414710,Tremayne Parc,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
414710,Tremayne Parc,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
414710,Tremayne Parc,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
414710,Tremayne Parc,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
414710,Tremayne Parc,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.22
414710,Tremayne Parc,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.55
414710,Tremayne Parc,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.95
414710,Tremayne Parc,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
414710,Tremayne Parc,2023-06-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,8.48
414710,Tremayne Parc,2023-06-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.5
414710,Tremayne Parc,2023-06-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.34
414710,Tremayne Parc,2023-06-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.25
414710,Tremayne Parc,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
414710,Tremayne Parc,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
414710,Tremayne Parc,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
414710,Tremayne Parc,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
414710,Tremayne Parc,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,27.2
414710,Tremayne Parc,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
414710,Tremayne Parc,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
414710,Tremayne Parc,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
414710,Tremayne Parc,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
414710,Tremayne Parc,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.41
