Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
414710,Tremayne Parc,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.02
414710,Tremayne Parc,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
414710,Tremayne Parc,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,9.09
414710,Tremayne Parc,2023-06-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.07
414710,Tremayne Parc,2023-06-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.57
414710,Tremayne Parc,2023-06-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.33
414710,Tremayne Parc,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
414710,Tremayne Parc,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
414710,Tremayne Parc,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
414710,Tremayne Parc,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
414710,Tremayne Parc,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
414710,Tremayne Parc,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
414710,Tremayne Parc,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
414710,Tremayne Parc,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
414710,Tremayne Parc,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.33
414710,Tremayne Parc,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
414710,Tremayne Parc,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.54
414710,Tremayne Parc,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
414710,Tremayne Parc,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
414710,Tremayne Parc,2023-06-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.5
414710,Tremayne Parc,2023-06-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.89
414710,Tremayne Parc,2023-06-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,8.81
414710,Tremayne Parc,2023-06-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.65
414710,Tremayne Parc,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.2
414710,Tremayne Parc,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
414710,Tremayne Parc,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
414710,Tremayne Parc,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
414710,Tremayne Parc,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
414710,Tremayne Parc,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
414710,Tremayne Parc,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
414710,Tremayne Parc,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
414710,Tremayne Parc,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
414710,Tremayne Parc,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.43
414710,Tremayne Parc,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.22
414710,Tremayne Parc,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.43
414710,Tremayne Parc,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
414710,Tremayne Parc,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
414710,Tremayne Parc,2023-06-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
414710,Tremayne Parc,2023-06-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.42
414710,Tremayne Parc,2023-06-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.39
414710,Tremayne Parc,2023-06-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.93
414710,Tremayne Parc,2023-06-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.51
414710,Tremayne Parc,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
414710,Tremayne Parc,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
414710,Tremayne Parc,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
414710,Tremayne Parc,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
414710,Tremayne Parc,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
414710,Tremayne Parc,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
414710,Tremayne Parc,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
414710,Tremayne Parc,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
414710,Tremayne Parc,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
414710,Tremayne Parc,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.26
414710,Tremayne Parc,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.81
414710,Tremayne Parc,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.82
414710,Tremayne Parc,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
414710,Tremayne Parc,2023-06-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.69
414710,Tremayne Parc,2023-06-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
414710,Tremayne Parc,2023-06-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.53
414710,Tremayne Parc,2023-06-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.39
414710,Tremayne Parc,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.73
414710,Tremayne Parc,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
414710,Tremayne Parc,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
414710,Tremayne Parc,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
414710,Tremayne Parc,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
414710,Tremayne Parc,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
414710,Tremayne Parc,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
414710,Tremayne Parc,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
414710,Tremayne Parc,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.1
414710,Tremayne Parc,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.42
414710,Tremayne Parc,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.43
414710,Tremayne Parc,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
414710,Tremayne Parc,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.64
414710,Tremayne Parc,2023-06-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.81
414710,Tremayne Parc,2023-06-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,9.16
414710,Tremayne Parc,2023-06-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.95
414710,Tremayne Parc,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.73
414710,Tremayne Parc,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.97
414710,Tremayne Parc,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
414710,Tremayne Parc,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
414710,Tremayne Parc,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
414710,Tremayne Parc,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
414710,Tremayne Parc,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
414710,Tremayne Parc,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
414710,Tremayne Parc,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
414710,Tremayne Parc,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
414710,Tremayne Parc,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
414710,Tremayne Parc,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.58
414710,Tremayne Parc,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.82
414710,Tremayne Parc,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.94
414710,Tremayne Parc,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
414710,Tremayne Parc,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
414710,Tremayne Parc,2023-06-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.06
414710,Tremayne Parc,2023-06-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.06
414710,Tremayne Parc,2023-06-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.18
414710,Tremayne Parc,2023-06-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.54
414710,Tremayne Parc,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
414710,Tremayne Parc,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
414710,Tremayne Parc,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
414710,Tremayne Parc,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
414710,Tremayne Parc,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
414710,Tremayne Parc,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,27.5
414710,Tremayne Parc,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
414710,Tremayne Parc,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
414710,Tremayne Parc,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
414710,Tremayne Parc,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
414710,Tremayne Parc,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.97
414710,Tremayne Parc,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.96
414710,Tremayne Parc,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.86
414710,Tremayne Parc,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.18
414710,Tremayne Parc,2023-06-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.51
414710,Tremayne Parc,2023-06-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.13
414710,Tremayne Parc,2023-06-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.62
414710,Tremayne Parc,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.54
414710,Tremayne Parc,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
414710,Tremayne Parc,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
414710,Tremayne Parc,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
414710,Tremayne Parc,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,27.6
414710,Tremayne Parc,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
414710,Tremayne Parc,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
414710,Tremayne Parc,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
414710,Tremayne Parc,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
414710,Tremayne Parc,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.93
414710,Tremayne Parc,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.7
414710,Tremayne Parc,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.11
414710,Tremayne Parc,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.26
414710,Tremayne Parc,2023-06-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.48
414710,Tremayne Parc,2023-06-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.44
414710,Tremayne Parc,2023-06-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.88
414710,Tremayne Parc,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
414710,Tremayne Parc,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
414710,Tremayne Parc,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
414710,Tremayne Parc,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,27.7
414710,Tremayne Parc,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
414710,Tremayne Parc,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
414710,Tremayne Parc,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
414710,Tremayne Parc,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
414710,Tremayne Parc,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.56
414710,Tremayne Parc,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.81
414710,Tremayne Parc,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.42
414710,Tremayne Parc,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.59
414710,Tremayne Parc,2023-06-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.38
414710,Tremayne Parc,2023-06-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.17
414710,Tremayne Parc,2023-06-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.57
414710,Tremayne Parc,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
414710,Tremayne Parc,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
414710,Tremayne Parc,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
414710,Tremayne Parc,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
414710,Tremayne Parc,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
414710,Tremayne Parc,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
414710,Tremayne Parc,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
414710,Tremayne Parc,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
414710,Tremayne Parc,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
414710,Tremayne Parc,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.79
414710,Tremayne Parc,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.22
414710,Tremayne Parc,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.07
414710,Tremayne Parc,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.28
414710,Tremayne Parc,2023-06-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.44
414710,Tremayne Parc,2023-06-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.15
414710,Tremayne Parc,2023-06-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.17
414710,Tremayne Parc,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
414710,Tremayne Parc,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
414710,Tremayne Parc,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
414710,Tremayne Parc,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
414710,Tremayne Parc,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,27.9
414710,Tremayne Parc,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
414710,Tremayne Parc,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
414710,Tremayne Parc,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
414710,Tremayne Parc,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
414710,Tremayne Parc,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.13
414710,Tremayne Parc,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.18
414710,Tremayne Parc,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.18
414710,Tremayne Parc,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.59
414710,Tremayne Parc,2023-06-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.26
414710,Tremayne Parc,2023-06-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.49
414710,Tremayne Parc,2023-06-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
414710,Tremayne Parc,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
414710,Tremayne Parc,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
414710,Tremayne Parc,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
414710,Tremayne Parc,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
414710,Tremayne Parc,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
414710,Tremayne Parc,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,27.9
414710,Tremayne Parc,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
414710,Tremayne Parc,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
414710,Tremayne Parc,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
414710,Tremayne Parc,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
414710,Tremayne Parc,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.24
414710,Tremayne Parc,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.81
414710,Tremayne Parc,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.48
414710,Tremayne Parc,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.7
414710,Tremayne Parc,2023-06-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.63
414710,Tremayne Parc,2023-06-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.15
414710,Tremayne Parc,2023-06-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.88
414710,Tremayne Parc,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414710,Tremayne Parc,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
414710,Tremayne Parc,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
414710,Tremayne Parc,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
414710,Tremayne Parc,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
