Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,28.0
414710,Tremayne Parc,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
414710,Tremayne Parc,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
414710,Tremayne Parc,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
414710,Tremayne Parc,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
414710,Tremayne Parc,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
414710,Tremayne Parc,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
414710,Tremayne Parc,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.05
414710,Tremayne Parc,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.91
414710,Tremayne Parc,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.3
414710,Tremayne Parc,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-06-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.85
414710,Tremayne Parc,2023-06-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.62
414710,Tremayne Parc,2023-06-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.49
414710,Tremayne Parc,2023-06-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
414710,Tremayne Parc,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
414710,Tremayne Parc,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
414710,Tremayne Parc,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
414710,Tremayne Parc,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
414710,Tremayne Parc,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
414710,Tremayne Parc,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
414710,Tremayne Parc,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
414710,Tremayne Parc,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
414710,Tremayne Parc,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
414710,Tremayne Parc,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
414710,Tremayne Parc,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
414710,Tremayne Parc,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.62
414710,Tremayne Parc,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
414710,Tremayne Parc,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.26
414710,Tremayne Parc,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
414710,Tremayne Parc,2023-06-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.77
414710,Tremayne Parc,2023-06-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.05
414710,Tremayne Parc,2023-06-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.54
414710,Tremayne Parc,2023-06-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
414710,Tremayne Parc,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
414710,Tremayne Parc,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
414710,Tremayne Parc,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
414710,Tremayne Parc,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
414710,Tremayne Parc,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
414710,Tremayne Parc,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
414710,Tremayne Parc,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
414710,Tremayne Parc,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
414710,Tremayne Parc,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.09
414710,Tremayne Parc,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.41
414710,Tremayne Parc,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.26
414710,Tremayne Parc,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.65
414710,Tremayne Parc,2023-06-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.49
414710,Tremayne Parc,2023-06-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.37
414710,Tremayne Parc,2023-06-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
414710,Tremayne Parc,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
414710,Tremayne Parc,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
414710,Tremayne Parc,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
414710,Tremayne Parc,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
414710,Tremayne Parc,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
414710,Tremayne Parc,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
414710,Tremayne Parc,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,28.2
414710,Tremayne Parc,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
414710,Tremayne Parc,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
414710,Tremayne Parc,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
414710,Tremayne Parc,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
414710,Tremayne Parc,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.4
414710,Tremayne Parc,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.65
414710,Tremayne Parc,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.72
414710,Tremayne Parc,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
414710,Tremayne Parc,2023-06-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.2
414710,Tremayne Parc,2023-06-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.69
414710,Tremayne Parc,2023-06-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.63
414710,Tremayne Parc,2023-06-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
414710,Tremayne Parc,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
414710,Tremayne Parc,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
414710,Tremayne Parc,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
414710,Tremayne Parc,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
414710,Tremayne Parc,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
414710,Tremayne Parc,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
414710,Tremayne Parc,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
414710,Tremayne Parc,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
414710,Tremayne Parc,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
414710,Tremayne Parc,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
414710,Tremayne Parc,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
414710,Tremayne Parc,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.72
414710,Tremayne Parc,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.24
414710,Tremayne Parc,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.01
414710,Tremayne Parc,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
414710,Tremayne Parc,2023-06-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.33
414710,Tremayne Parc,2023-06-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.52
414710,Tremayne Parc,2023-06-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.22
414710,Tremayne Parc,2023-06-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
414710,Tremayne Parc,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
414710,Tremayne Parc,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
414710,Tremayne Parc,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
414710,Tremayne Parc,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
414710,Tremayne Parc,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
414710,Tremayne Parc,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
414710,Tremayne Parc,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
414710,Tremayne Parc,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
414710,Tremayne Parc,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.5
414710,Tremayne Parc,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.78
414710,Tremayne Parc,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.52
414710,Tremayne Parc,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.65
414710,Tremayne Parc,2023-06-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.33
414710,Tremayne Parc,2023-06-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.63
414710,Tremayne Parc,2023-06-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
414710,Tremayne Parc,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
414710,Tremayne Parc,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
414710,Tremayne Parc,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
414710,Tremayne Parc,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
414710,Tremayne Parc,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
414710,Tremayne Parc,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
414710,Tremayne Parc,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
414710,Tremayne Parc,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
414710,Tremayne Parc,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
414710,Tremayne Parc,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
414710,Tremayne Parc,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.78
414710,Tremayne Parc,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.78
414710,Tremayne Parc,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
414710,Tremayne Parc,2023-06-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.29
414710,Tremayne Parc,2023-06-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.28
414710,Tremayne Parc,2023-06-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.87
414710,Tremayne Parc,2023-06-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
414710,Tremayne Parc,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
414710,Tremayne Parc,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
414710,Tremayne Parc,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
414710,Tremayne Parc,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
414710,Tremayne Parc,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
414710,Tremayne Parc,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414710,Tremayne Parc,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
414710,Tremayne Parc,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
414710,Tremayne Parc,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
414710,Tremayne Parc,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
414710,Tremayne Parc,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.81
414710,Tremayne Parc,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.69
414710,Tremayne Parc,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.67
414710,Tremayne Parc,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
414710,Tremayne Parc,2023-06-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
414710,Tremayne Parc,2023-06-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.2
414710,Tremayne Parc,2023-06-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.1
414710,Tremayne Parc,2023-06-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.37
414710,Tremayne Parc,2023-06-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.23
414710,Tremayne Parc,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.57
414710,Tremayne Parc,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
414710,Tremayne Parc,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
414710,Tremayne Parc,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
414710,Tremayne Parc,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
414710,Tremayne Parc,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414710,Tremayne Parc,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
414710,Tremayne Parc,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
414710,Tremayne Parc,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
414710,Tremayne Parc,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
414710,Tremayne Parc,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.02
414710,Tremayne Parc,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.59
414710,Tremayne Parc,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
414710,Tremayne Parc,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
414710,Tremayne Parc,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
414710,Tremayne Parc,2023-06-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,7.14
414710,Tremayne Parc,2023-06-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.22
414710,Tremayne Parc,2023-06-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.11
414710,Tremayne Parc,2023-06-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.32
414710,Tremayne Parc,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
414710,Tremayne Parc,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
414710,Tremayne Parc,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
414710,Tremayne Parc,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
414710,Tremayne Parc,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
414710,Tremayne Parc,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
414710,Tremayne Parc,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
414710,Tremayne Parc,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
414710,Tremayne Parc,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
414710,Tremayne Parc,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
414710,Tremayne Parc,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
414710,Tremayne Parc,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.31
414710,Tremayne Parc,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.1
414710,Tremayne Parc,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.36
414710,Tremayne Parc,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.23
414710,Tremayne Parc,2023-06-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.33
414710,Tremayne Parc,2023-06-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.38
414710,Tremayne Parc,2023-06-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.76
414710,Tremayne Parc,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
414710,Tremayne Parc,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
414710,Tremayne Parc,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
414710,Tremayne Parc,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
414710,Tremayne Parc,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
414710,Tremayne Parc,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
414710,Tremayne Parc,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
414710,Tremayne Parc,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
414710,Tremayne Parc,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
414710,Tremayne Parc,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
414710,Tremayne Parc,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.37
414710,Tremayne Parc,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.86
414710,Tremayne Parc,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.05
414710,Tremayne Parc,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
414710,Tremayne Parc,2023-06-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.28
414710,Tremayne Parc,2023-06-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.57
414710,Tremayne Parc,2023-06-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.93
414710,Tremayne Parc,2023-06-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.36
414710,Tremayne Parc,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
414710,Tremayne Parc,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
414710,Tremayne Parc,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
414710,Tremayne Parc,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
414710,Tremayne Parc,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
414710,Tremayne Parc,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
414710,Tremayne Parc,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
414710,Tremayne Parc,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
414710,Tremayne Parc,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
414710,Tremayne Parc,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
414710,Tremayne Parc,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
414710,Tremayne Parc,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.61
414710,Tremayne Parc,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.87
414710,Tremayne Parc,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.8
414710,Tremayne Parc,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
414710,Tremayne Parc,2023-06-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.76
414710,Tremayne Parc,2023-06-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.79
414710,Tremayne Parc,2023-06-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.16
414710,Tremayne Parc,2023-06-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.33
414710,Tremayne Parc,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
414710,Tremayne Parc,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
414710,Tremayne Parc,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
414710,Tremayne Parc,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
