Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
414710,Tremayne Parc,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
414710,Tremayne Parc,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
414710,Tremayne Parc,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
414710,Tremayne Parc,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
414710,Tremayne Parc,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
414710,Tremayne Parc,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
414710,Tremayne Parc,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
414710,Tremayne Parc,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
414710,Tremayne Parc,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.86
414710,Tremayne Parc,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.85
414710,Tremayne Parc,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
414710,Tremayne Parc,2023-06-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.34
414710,Tremayne Parc,2023-06-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.71
414710,Tremayne Parc,2023-06-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.0
414710,Tremayne Parc,2023-06-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.54
414710,Tremayne Parc,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
414710,Tremayne Parc,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
414710,Tremayne Parc,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
414710,Tremayne Parc,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
414710,Tremayne Parc,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
414710,Tremayne Parc,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
414710,Tremayne Parc,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
414710,Tremayne Parc,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
414710,Tremayne Parc,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
414710,Tremayne Parc,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.9
414710,Tremayne Parc,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.12
414710,Tremayne Parc,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.51
414710,Tremayne Parc,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
414710,Tremayne Parc,2023-06-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.62
414710,Tremayne Parc,2023-06-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.49
414710,Tremayne Parc,2023-06-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.79
414710,Tremayne Parc,2023-06-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
414710,Tremayne Parc,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414710,Tremayne Parc,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
414710,Tremayne Parc,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
414710,Tremayne Parc,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
414710,Tremayne Parc,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
414710,Tremayne Parc,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
414710,Tremayne Parc,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
414710,Tremayne Parc,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
414710,Tremayne Parc,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
414710,Tremayne Parc,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
414710,Tremayne Parc,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.46
414710,Tremayne Parc,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.38
414710,Tremayne Parc,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.17
414710,Tremayne Parc,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
414710,Tremayne Parc,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
414710,Tremayne Parc,2023-06-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.24
414710,Tremayne Parc,2023-06-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.4
414710,Tremayne Parc,2023-06-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.96
414710,Tremayne Parc,2023-06-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
414710,Tremayne Parc,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
414710,Tremayne Parc,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
414710,Tremayne Parc,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
414710,Tremayne Parc,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
414710,Tremayne Parc,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
414710,Tremayne Parc,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
414710,Tremayne Parc,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
414710,Tremayne Parc,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
414710,Tremayne Parc,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
414710,Tremayne Parc,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
414710,Tremayne Parc,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.93
414710,Tremayne Parc,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.98
414710,Tremayne Parc,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.85
414710,Tremayne Parc,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
414710,Tremayne Parc,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
414710,Tremayne Parc,2023-06-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.24
414710,Tremayne Parc,2023-06-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.43
414710,Tremayne Parc,2023-06-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.28
414710,Tremayne Parc,2023-06-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
414710,Tremayne Parc,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
414710,Tremayne Parc,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
414710,Tremayne Parc,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
414710,Tremayne Parc,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
414710,Tremayne Parc,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
414710,Tremayne Parc,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
414710,Tremayne Parc,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
414710,Tremayne Parc,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
414710,Tremayne Parc,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
414710,Tremayne Parc,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.91
414710,Tremayne Parc,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.06
414710,Tremayne Parc,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.64
414710,Tremayne Parc,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
414710,Tremayne Parc,2023-06-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.72
414710,Tremayne Parc,2023-06-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.86
414710,Tremayne Parc,2023-06-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.79
414710,Tremayne Parc,2023-06-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.84
414710,Tremayne Parc,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.57
414710,Tremayne Parc,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
414710,Tremayne Parc,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
414710,Tremayne Parc,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
414710,Tremayne Parc,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
414710,Tremayne Parc,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414710,Tremayne Parc,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
414710,Tremayne Parc,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
414710,Tremayne Parc,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
414710,Tremayne Parc,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
414710,Tremayne Parc,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.49
414710,Tremayne Parc,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.76
414710,Tremayne Parc,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.27
414710,Tremayne Parc,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.95
414710,Tremayne Parc,2023-06-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.74
414710,Tremayne Parc,2023-06-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.18
414710,Tremayne Parc,2023-06-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.82
414710,Tremayne Parc,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
414710,Tremayne Parc,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
414710,Tremayne Parc,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
414710,Tremayne Parc,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
414710,Tremayne Parc,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
414710,Tremayne Parc,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
414710,Tremayne Parc,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
414710,Tremayne Parc,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414710,Tremayne Parc,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
414710,Tremayne Parc,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
414710,Tremayne Parc,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
414710,Tremayne Parc,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
414710,Tremayne Parc,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.76
414710,Tremayne Parc,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.44
414710,Tremayne Parc,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
414710,Tremayne Parc,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
414710,Tremayne Parc,2023-06-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.84
414710,Tremayne Parc,2023-06-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.86
414710,Tremayne Parc,2023-06-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.45
414710,Tremayne Parc,2023-06-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
414710,Tremayne Parc,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
414710,Tremayne Parc,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
414710,Tremayne Parc,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
414710,Tremayne Parc,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
414710,Tremayne Parc,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
414710,Tremayne Parc,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
414710,Tremayne Parc,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414710,Tremayne Parc,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
414710,Tremayne Parc,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
414710,Tremayne Parc,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
414710,Tremayne Parc,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
414710,Tremayne Parc,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.4
414710,Tremayne Parc,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.16
414710,Tremayne Parc,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
414710,Tremayne Parc,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
414710,Tremayne Parc,2023-06-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.81
414710,Tremayne Parc,2023-06-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.98
414710,Tremayne Parc,2023-06-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.91
414710,Tremayne Parc,2023-06-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.96
414710,Tremayne Parc,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
414710,Tremayne Parc,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
414710,Tremayne Parc,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
414710,Tremayne Parc,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
414710,Tremayne Parc,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
414710,Tremayne Parc,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
414710,Tremayne Parc,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414710,Tremayne Parc,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
414710,Tremayne Parc,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
414710,Tremayne Parc,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
414710,Tremayne Parc,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.98
414710,Tremayne Parc,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.67
414710,Tremayne Parc,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.3
414710,Tremayne Parc,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
414710,Tremayne Parc,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
414710,Tremayne Parc,2023-06-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,7.95
414710,Tremayne Parc,2023-06-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.81
414710,Tremayne Parc,2023-06-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.34
414710,Tremayne Parc,2023-06-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.75
414710,Tremayne Parc,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
414710,Tremayne Parc,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
414710,Tremayne Parc,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
414710,Tremayne Parc,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
414710,Tremayne Parc,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
414710,Tremayne Parc,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
414710,Tremayne Parc,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414710,Tremayne Parc,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
414710,Tremayne Parc,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
414710,Tremayne Parc,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
414710,Tremayne Parc,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.82
414710,Tremayne Parc,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.09
414710,Tremayne Parc,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.35
414710,Tremayne Parc,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
414710,Tremayne Parc,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
414710,Tremayne Parc,2023-06-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.32
414710,Tremayne Parc,2023-06-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.26
414710,Tremayne Parc,2023-06-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.75
414710,Tremayne Parc,2023-06-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.1
414710,Tremayne Parc,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.29
414710,Tremayne Parc,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
414710,Tremayne Parc,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
414710,Tremayne Parc,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
414710,Tremayne Parc,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
414710,Tremayne Parc,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
414710,Tremayne Parc,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
414710,Tremayne Parc,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
414710,Tremayne Parc,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
414710,Tremayne Parc,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
414710,Tremayne Parc,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.98
414710,Tremayne Parc,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.3
414710,Tremayne Parc,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.18
414710,Tremayne Parc,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
414710,Tremayne Parc,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
414710,Tremayne Parc,2023-06-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.21
414710,Tremayne Parc,2023-06-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.63
414710,Tremayne Parc,2023-06-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.85
414710,Tremayne Parc,2023-06-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
414710,Tremayne Parc,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
414710,Tremayne Parc,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
414710,Tremayne Parc,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
414710,Tremayne Parc,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
414710,Tremayne Parc,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414710,Tremayne Parc,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
414710,Tremayne Parc,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
414710,Tremayne Parc,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
414710,Tremayne Parc,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.78
414710,Tremayne Parc,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.79
414710,Tremayne Parc,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.77
414710,Tremayne Parc,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
414710,Tremayne Parc,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
414710,Tremayne Parc,2023-06-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.85
414710,Tremayne Parc,2023-06-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.23
414710,Tremayne Parc,2023-06-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.78
414710,Tremayne Parc,2023-06-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
