Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.91
414710,Tremayne Parc,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.8
414710,Tremayne Parc,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.11
414710,Tremayne Parc,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
414710,Tremayne Parc,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
414710,Tremayne Parc,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
414710,Tremayne Parc,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
414710,Tremayne Parc,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
414710,Tremayne Parc,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
414710,Tremayne Parc,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
414710,Tremayne Parc,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
414710,Tremayne Parc,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.78
414710,Tremayne Parc,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.22
414710,Tremayne Parc,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.36
414710,Tremayne Parc,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
414710,Tremayne Parc,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
414710,Tremayne Parc,2023-06-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.15
414710,Tremayne Parc,2023-06-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.91
414710,Tremayne Parc,2023-06-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.69
414710,Tremayne Parc,2023-06-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.97
414710,Tremayne Parc,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.85
414710,Tremayne Parc,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.69
414710,Tremayne Parc,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
414710,Tremayne Parc,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
414710,Tremayne Parc,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
414710,Tremayne Parc,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
414710,Tremayne Parc,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
414710,Tremayne Parc,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
414710,Tremayne Parc,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
414710,Tremayne Parc,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.33
414710,Tremayne Parc,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
414710,Tremayne Parc,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,3.97
414710,Tremayne Parc,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.94
414710,Tremayne Parc,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.05
414710,Tremayne Parc,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
414710,Tremayne Parc,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
414710,Tremayne Parc,2023-06-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.38
414710,Tremayne Parc,2023-06-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.41
414710,Tremayne Parc,2023-06-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.96
414710,Tremayne Parc,2023-06-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.22
414710,Tremayne Parc,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
414710,Tremayne Parc,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
414710,Tremayne Parc,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
414710,Tremayne Parc,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
414710,Tremayne Parc,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
414710,Tremayne Parc,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414710,Tremayne Parc,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
414710,Tremayne Parc,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
414710,Tremayne Parc,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
414710,Tremayne Parc,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
414710,Tremayne Parc,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.27
414710,Tremayne Parc,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.33
414710,Tremayne Parc,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.49
414710,Tremayne Parc,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
414710,Tremayne Parc,2023-06-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.75
414710,Tremayne Parc,2023-06-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.26
414710,Tremayne Parc,2023-06-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.66
414710,Tremayne Parc,2023-06-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
414710,Tremayne Parc,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
414710,Tremayne Parc,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
414710,Tremayne Parc,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
414710,Tremayne Parc,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
414710,Tremayne Parc,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
414710,Tremayne Parc,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414710,Tremayne Parc,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
414710,Tremayne Parc,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
414710,Tremayne Parc,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
414710,Tremayne Parc,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
414710,Tremayne Parc,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.09
414710,Tremayne Parc,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.93
414710,Tremayne Parc,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
414710,Tremayne Parc,2023-06-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.66
414710,Tremayne Parc,2023-06-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.99
414710,Tremayne Parc,2023-06-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.58
414710,Tremayne Parc,2023-06-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
414710,Tremayne Parc,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
414710,Tremayne Parc,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
414710,Tremayne Parc,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
414710,Tremayne Parc,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
414710,Tremayne Parc,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
414710,Tremayne Parc,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
414710,Tremayne Parc,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
414710,Tremayne Parc,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414710,Tremayne Parc,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
414710,Tremayne Parc,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
414710,Tremayne Parc,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
414710,Tremayne Parc,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
414710,Tremayne Parc,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.2
414710,Tremayne Parc,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.82
414710,Tremayne Parc,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
414710,Tremayne Parc,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
414710,Tremayne Parc,2023-06-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.22
414710,Tremayne Parc,2023-06-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.05
414710,Tremayne Parc,2023-06-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.5
414710,Tremayne Parc,2023-06-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
414710,Tremayne Parc,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
414710,Tremayne Parc,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
414710,Tremayne Parc,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
414710,Tremayne Parc,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414710,Tremayne Parc,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
414710,Tremayne Parc,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
414710,Tremayne Parc,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
414710,Tremayne Parc,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
414710,Tremayne Parc,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.92
414710,Tremayne Parc,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.14
414710,Tremayne Parc,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.17
414710,Tremayne Parc,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
414710,Tremayne Parc,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
414710,Tremayne Parc,2023-06-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.99
414710,Tremayne Parc,2023-06-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.67
414710,Tremayne Parc,2023-06-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.19
414710,Tremayne Parc,2023-06-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
414710,Tremayne Parc,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
414710,Tremayne Parc,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
414710,Tremayne Parc,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
414710,Tremayne Parc,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
414710,Tremayne Parc,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
414710,Tremayne Parc,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,30.2
414710,Tremayne Parc,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
414710,Tremayne Parc,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
414710,Tremayne Parc,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
414710,Tremayne Parc,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
414710,Tremayne Parc,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
414710,Tremayne Parc,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.5
414710,Tremayne Parc,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.61
414710,Tremayne Parc,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.24
414710,Tremayne Parc,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
414710,Tremayne Parc,2023-06-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.73
414710,Tremayne Parc,2023-06-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,7.11
414710,Tremayne Parc,2023-06-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.42
414710,Tremayne Parc,2023-06-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
414710,Tremayne Parc,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
414710,Tremayne Parc,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
414710,Tremayne Parc,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
414710,Tremayne Parc,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
414710,Tremayne Parc,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
414710,Tremayne Parc,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
414710,Tremayne Parc,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
414710,Tremayne Parc,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
414710,Tremayne Parc,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
414710,Tremayne Parc,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
414710,Tremayne Parc,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.89
414710,Tremayne Parc,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.18
414710,Tremayne Parc,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
414710,Tremayne Parc,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
414710,Tremayne Parc,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
414710,Tremayne Parc,2023-06-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.16
414710,Tremayne Parc,2023-06-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,9.03
414710,Tremayne Parc,2023-06-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.5
414710,Tremayne Parc,2023-06-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
414710,Tremayne Parc,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.62
414710,Tremayne Parc,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
414710,Tremayne Parc,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
414710,Tremayne Parc,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
414710,Tremayne Parc,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
414710,Tremayne Parc,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
414710,Tremayne Parc,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
414710,Tremayne Parc,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
414710,Tremayne Parc,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
414710,Tremayne Parc,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
414710,Tremayne Parc,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
414710,Tremayne Parc,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.9
414710,Tremayne Parc,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.19
414710,Tremayne Parc,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.09
414710,Tremayne Parc,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
414710,Tremayne Parc,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
414710,Tremayne Parc,2023-06-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.89
414710,Tremayne Parc,2023-06-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.63
414710,Tremayne Parc,2023-06-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.21
414710,Tremayne Parc,2023-06-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
414710,Tremayne Parc,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
414710,Tremayne Parc,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
414710,Tremayne Parc,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
414710,Tremayne Parc,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
414710,Tremayne Parc,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
414710,Tremayne Parc,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
414710,Tremayne Parc,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
414710,Tremayne Parc,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
414710,Tremayne Parc,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
414710,Tremayne Parc,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
414710,Tremayne Parc,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.45
414710,Tremayne Parc,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.33
414710,Tremayne Parc,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.57
414710,Tremayne Parc,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
414710,Tremayne Parc,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
414710,Tremayne Parc,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,14.99
414710,Tremayne Parc,2023-06-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,9.55
414710,Tremayne Parc,2023-06-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.83
414710,Tremayne Parc,2023-06-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,45.7
414710,Tremayne Parc,2023-06-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
414710,Tremayne Parc,2023-06-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
414710,Tremayne Parc,2023-06-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.64
414710,Tremayne Parc,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
414710,Tremayne Parc,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.82
414710,Tremayne Parc,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
414710,Tremayne Parc,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
414710,Tremayne Parc,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
414710,Tremayne Parc,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
414710,Tremayne Parc,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
414710,Tremayne Parc,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
414710,Tremayne Parc,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
414710,Tremayne Parc,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
414710,Tremayne Parc,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
414710,Tremayne Parc,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.87
414710,Tremayne Parc,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.41
414710,Tremayne Parc,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.67
414710,Tremayne Parc,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
414710,Tremayne Parc,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
414710,Tremayne Parc,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
414710,Tremayne Parc,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.19
414710,Tremayne Parc,2023-06-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,12.06
414710,Tremayne Parc,2023-06-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.67
414710,Tremayne Parc,2023-06-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
414710,Tremayne Parc,2023-06-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.98
414710,Tremayne Parc,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
414710,Tremayne Parc,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
414710,Tremayne Parc,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
414710,Tremayne Parc,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
414710,Tremayne Parc,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
414710,Tremayne Parc,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,30.6
414710,Tremayne Parc,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
414710,Tremayne Parc,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
414710,Tremayne Parc,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
414710,Tremayne Parc,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
414710,Tremayne Parc,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
414710,Tremayne Parc,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.73
414710,Tremayne Parc,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.14
414710,Tremayne Parc,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.4
414710,Tremayne Parc,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
