Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
414710,Tremayne Parc,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
414710,Tremayne Parc,2023-06-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.1
414710,Tremayne Parc,2023-06-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.96
414710,Tremayne Parc,2023-06-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.04
414710,Tremayne Parc,2023-06-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.78
414710,Tremayne Parc,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
414710,Tremayne Parc,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
414710,Tremayne Parc,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
414710,Tremayne Parc,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
414710,Tremayne Parc,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
414710,Tremayne Parc,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,30.7
414710,Tremayne Parc,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
414710,Tremayne Parc,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
414710,Tremayne Parc,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
414710,Tremayne Parc,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
414710,Tremayne Parc,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
414710,Tremayne Parc,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
414710,Tremayne Parc,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.09
414710,Tremayne Parc,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.06
414710,Tremayne Parc,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
414710,Tremayne Parc,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
414710,Tremayne Parc,2023-06-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.98
414710,Tremayne Parc,2023-06-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.77
414710,Tremayne Parc,2023-06-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.52
414710,Tremayne Parc,2023-06-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.34
414710,Tremayne Parc,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
414710,Tremayne Parc,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
414710,Tremayne Parc,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
414710,Tremayne Parc,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
414710,Tremayne Parc,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,30.8
414710,Tremayne Parc,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
414710,Tremayne Parc,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
414710,Tremayne Parc,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
414710,Tremayne Parc,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
414710,Tremayne Parc,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
414710,Tremayne Parc,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
414710,Tremayne Parc,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.86
414710,Tremayne Parc,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
414710,Tremayne Parc,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
414710,Tremayne Parc,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
414710,Tremayne Parc,2023-06-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.66
414710,Tremayne Parc,2023-06-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.57
414710,Tremayne Parc,2023-06-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.87
414710,Tremayne Parc,2023-06-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
414710,Tremayne Parc,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
414710,Tremayne Parc,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
414710,Tremayne Parc,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
414710,Tremayne Parc,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
414710,Tremayne Parc,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
414710,Tremayne Parc,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
414710,Tremayne Parc,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,30.9
414710,Tremayne Parc,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
414710,Tremayne Parc,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
414710,Tremayne Parc,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
414710,Tremayne Parc,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
414710,Tremayne Parc,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
414710,Tremayne Parc,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.18
414710,Tremayne Parc,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.51
414710,Tremayne Parc,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.97
414710,Tremayne Parc,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
414710,Tremayne Parc,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
414710,Tremayne Parc,2023-06-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.22
414710,Tremayne Parc,2023-06-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.77
414710,Tremayne Parc,2023-06-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.5
414710,Tremayne Parc,2023-06-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
414710,Tremayne Parc,2023-06-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
414710,Tremayne Parc,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
414710,Tremayne Parc,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
414710,Tremayne Parc,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
414710,Tremayne Parc,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
414710,Tremayne Parc,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
414710,Tremayne Parc,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
414710,Tremayne Parc,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,30.9
414710,Tremayne Parc,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
414710,Tremayne Parc,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
414710,Tremayne Parc,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
414710,Tremayne Parc,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
414710,Tremayne Parc,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
414710,Tremayne Parc,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.46
414710,Tremayne Parc,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.85
414710,Tremayne Parc,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.5
414710,Tremayne Parc,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
414710,Tremayne Parc,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
414710,Tremayne Parc,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
414710,Tremayne Parc,2023-06-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.78
414710,Tremayne Parc,2023-06-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.37
414710,Tremayne Parc,2023-06-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.92
414710,Tremayne Parc,2023-06-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
414710,Tremayne Parc,2023-06-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
414710,Tremayne Parc,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
414710,Tremayne Parc,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
414710,Tremayne Parc,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
414710,Tremayne Parc,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
414710,Tremayne Parc,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
414710,Tremayne Parc,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
414710,Tremayne Parc,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
414710,Tremayne Parc,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,30.9
414710,Tremayne Parc,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
414710,Tremayne Parc,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
414710,Tremayne Parc,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
414710,Tremayne Parc,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
414710,Tremayne Parc,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
414710,Tremayne Parc,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.92
414710,Tremayne Parc,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.61
414710,Tremayne Parc,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
414710,Tremayne Parc,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
414710,Tremayne Parc,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
414710,Tremayne Parc,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
414710,Tremayne Parc,2023-06-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.43
414710,Tremayne Parc,2023-06-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.46
414710,Tremayne Parc,2023-06-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.54
414710,Tremayne Parc,2023-06-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
414710,Tremayne Parc,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
414710,Tremayne Parc,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
414710,Tremayne Parc,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
414710,Tremayne Parc,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
414710,Tremayne Parc,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,30.9
414710,Tremayne Parc,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414710,Tremayne Parc,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
414710,Tremayne Parc,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
414710,Tremayne Parc,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414710,Tremayne Parc,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
414710,Tremayne Parc,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
414710,Tremayne Parc,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
414710,Tremayne Parc,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.58
414710,Tremayne Parc,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.42
414710,Tremayne Parc,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.98
414710,Tremayne Parc,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
414710,Tremayne Parc,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
414710,Tremayne Parc,2023-06-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.66
414710,Tremayne Parc,2023-06-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.41
414710,Tremayne Parc,2023-06-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,11.33
414710,Tremayne Parc,2023-06-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
414710,Tremayne Parc,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
414710,Tremayne Parc,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
414710,Tremayne Parc,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
414710,Tremayne Parc,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
414710,Tremayne Parc,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,31.0
414710,Tremayne Parc,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414710,Tremayne Parc,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
414710,Tremayne Parc,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
414710,Tremayne Parc,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414710,Tremayne Parc,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
414710,Tremayne Parc,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
414710,Tremayne Parc,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
414710,Tremayne Parc,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
414710,Tremayne Parc,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.55
414710,Tremayne Parc,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
414710,Tremayne Parc,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
414710,Tremayne Parc,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
414710,Tremayne Parc,2023-06-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,13.01
414710,Tremayne Parc,2023-06-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.62
414710,Tremayne Parc,2023-06-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.87
414710,Tremayne Parc,2023-06-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,47.6
414710,Tremayne Parc,2023-06-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
414710,Tremayne Parc,2023-06-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
414710,Tremayne Parc,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
414710,Tremayne Parc,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.64
414710,Tremayne Parc,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
414710,Tremayne Parc,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
414710,Tremayne Parc,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
414710,Tremayne Parc,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
414710,Tremayne Parc,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,31.0
414710,Tremayne Parc,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
414710,Tremayne Parc,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
414710,Tremayne Parc,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
414710,Tremayne Parc,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
414710,Tremayne Parc,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
414710,Tremayne Parc,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
414710,Tremayne Parc,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.54
414710,Tremayne Parc,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.74
414710,Tremayne Parc,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
414710,Tremayne Parc,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
414710,Tremayne Parc,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
414710,Tremayne Parc,2023-06-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,18.27
414710,Tremayne Parc,2023-06-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.76
414710,Tremayne Parc,2023-06-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.8
414710,Tremayne Parc,2023-06-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,56.4
414710,Tremayne Parc,2023-06-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.1
414710,Tremayne Parc,2023-06-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
414710,Tremayne Parc,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
414710,Tremayne Parc,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
414710,Tremayne Parc,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
414710,Tremayne Parc,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,31.0
414710,Tremayne Parc,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
414710,Tremayne Parc,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
414710,Tremayne Parc,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
414710,Tremayne Parc,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
414710,Tremayne Parc,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
414710,Tremayne Parc,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.87
414710,Tremayne Parc,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
414710,Tremayne Parc,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
414710,Tremayne Parc,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
414710,Tremayne Parc,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
414710,Tremayne Parc,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
414710,Tremayne Parc,2023-06-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.0
414710,Tremayne Parc,2023-06-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.31
414710,Tremayne Parc,2023-06-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,14.75
414710,Tremayne Parc,2023-06-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,41.5
414710,Tremayne Parc,2023-06-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
414710,Tremayne Parc,2023-06-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
414710,Tremayne Parc,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
414710,Tremayne Parc,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
414710,Tremayne Parc,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
414710,Tremayne Parc,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
414710,Tremayne Parc,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,31.1
414710,Tremayne Parc,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
414710,Tremayne Parc,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
414710,Tremayne Parc,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
414710,Tremayne Parc,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
414710,Tremayne Parc,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
414710,Tremayne Parc,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
414710,Tremayne Parc,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.65
414710,Tremayne Parc,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
414710,Tremayne Parc,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
414710,Tremayne Parc,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
414710,Tremayne Parc,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
414710,Tremayne Parc,2023-06-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,12.57
414710,Tremayne Parc,2023-06-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.84
414710,Tremayne Parc,2023-06-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,10.89
414710,Tremayne Parc,2023-06-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
414710,Tremayne Parc,2023-06-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
414710,Tremayne Parc,2023-06-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
414710,Tremayne Parc,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.11
414710,Tremayne Parc,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
414710,Tremayne Parc,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
414710,Tremayne Parc,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
414710,Tremayne Parc,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
414710,Tremayne Parc,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,31.3
414710,Tremayne Parc,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
414710,Tremayne Parc,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
414710,Tremayne Parc,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
414710,Tremayne Parc,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
414710,Tremayne Parc,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.85
414710,Tremayne Parc,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.62
414710,Tremayne Parc,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.62
414710,Tremayne Parc,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
414710,Tremayne Parc,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
414710,Tremayne Parc,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
414710,Tremayne Parc,2023-06-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.08
414710,Tremayne Parc,2023-06-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.38
414710,Tremayne Parc,2023-06-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.66
414710,Tremayne Parc,2023-06-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
414710,Tremayne Parc,2023-06-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
414710,Tremayne Parc,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.79
414710,Tremayne Parc,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
414710,Tremayne Parc,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
414710,Tremayne Parc,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
414710,Tremayne Parc,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,31.3
414710,Tremayne Parc,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
