Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
414710,Tremayne Parc,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
414710,Tremayne Parc,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
414710,Tremayne Parc,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
414710,Tremayne Parc,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
414710,Tremayne Parc,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.52
414710,Tremayne Parc,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.38
414710,Tremayne Parc,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
414710,Tremayne Parc,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
414710,Tremayne Parc,2023-06-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.92
414710,Tremayne Parc,2023-06-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.97
414710,Tremayne Parc,2023-06-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.16
414710,Tremayne Parc,2023-06-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
414710,Tremayne Parc,2023-06-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
414710,Tremayne Parc,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
414710,Tremayne Parc,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
414710,Tremayne Parc,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.39
414710,Tremayne Parc,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
414710,Tremayne Parc,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
414710,Tremayne Parc,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
414710,Tremayne Parc,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
414710,Tremayne Parc,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
414710,Tremayne Parc,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,31.4
414710,Tremayne Parc,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
414710,Tremayne Parc,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
414710,Tremayne Parc,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
414710,Tremayne Parc,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
414710,Tremayne Parc,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
414710,Tremayne Parc,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.32
414710,Tremayne Parc,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.52
414710,Tremayne Parc,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.54
414710,Tremayne Parc,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
414710,Tremayne Parc,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
414710,Tremayne Parc,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
414710,Tremayne Parc,2023-06-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,10.66
414710,Tremayne Parc,2023-06-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.13
414710,Tremayne Parc,2023-06-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.03
414710,Tremayne Parc,2023-06-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
414710,Tremayne Parc,2023-06-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
414710,Tremayne Parc,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
414710,Tremayne Parc,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.43
414710,Tremayne Parc,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
414710,Tremayne Parc,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
414710,Tremayne Parc,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
414710,Tremayne Parc,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
414710,Tremayne Parc,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
414710,Tremayne Parc,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,31.5
414710,Tremayne Parc,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
414710,Tremayne Parc,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
414710,Tremayne Parc,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
414710,Tremayne Parc,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
414710,Tremayne Parc,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
414710,Tremayne Parc,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.98
414710,Tremayne Parc,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
414710,Tremayne Parc,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.59
414710,Tremayne Parc,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
414710,Tremayne Parc,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
414710,Tremayne Parc,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
414710,Tremayne Parc,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
414710,Tremayne Parc,2023-06-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.08
414710,Tremayne Parc,2023-06-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.86
414710,Tremayne Parc,2023-06-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.06
414710,Tremayne Parc,2023-06-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
414710,Tremayne Parc,2023-06-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
414710,Tremayne Parc,2023-06-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
414710,Tremayne Parc,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
414710,Tremayne Parc,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414710,Tremayne Parc,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.77
414710,Tremayne Parc,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
414710,Tremayne Parc,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
414710,Tremayne Parc,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
414710,Tremayne Parc,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,31.5
414710,Tremayne Parc,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
414710,Tremayne Parc,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
414710,Tremayne Parc,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
414710,Tremayne Parc,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
414710,Tremayne Parc,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
414710,Tremayne Parc,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.09
414710,Tremayne Parc,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.66
414710,Tremayne Parc,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.64
414710,Tremayne Parc,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
414710,Tremayne Parc,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
414710,Tremayne Parc,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
414710,Tremayne Parc,2023-06-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.15
414710,Tremayne Parc,2023-06-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.89
414710,Tremayne Parc,2023-06-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.17
414710,Tremayne Parc,2023-06-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
414710,Tremayne Parc,2023-06-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
414710,Tremayne Parc,2023-06-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.44
414710,Tremayne Parc,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
414710,Tremayne Parc,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.05
414710,Tremayne Parc,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
414710,Tremayne Parc,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
414710,Tremayne Parc,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
414710,Tremayne Parc,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
414710,Tremayne Parc,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,31.5
414710,Tremayne Parc,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
414710,Tremayne Parc,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
414710,Tremayne Parc,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
414710,Tremayne Parc,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
414710,Tremayne Parc,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
414710,Tremayne Parc,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
414710,Tremayne Parc,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.93
414710,Tremayne Parc,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.11
414710,Tremayne Parc,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.65
414710,Tremayne Parc,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
414710,Tremayne Parc,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
414710,Tremayne Parc,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
414710,Tremayne Parc,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
414710,Tremayne Parc,2023-06-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,13.64
414710,Tremayne Parc,2023-06-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.99
414710,Tremayne Parc,2023-06-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,12.58
414710,Tremayne Parc,2023-06-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
414710,Tremayne Parc,2023-06-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
414710,Tremayne Parc,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
414710,Tremayne Parc,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
414710,Tremayne Parc,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
414710,Tremayne Parc,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
414710,Tremayne Parc,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
414710,Tremayne Parc,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
414710,Tremayne Parc,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,31.6
414710,Tremayne Parc,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414710,Tremayne Parc,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
414710,Tremayne Parc,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
414710,Tremayne Parc,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
414710,Tremayne Parc,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
414710,Tremayne Parc,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.31
414710,Tremayne Parc,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.57
414710,Tremayne Parc,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
414710,Tremayne Parc,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
414710,Tremayne Parc,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
414710,Tremayne Parc,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
414710,Tremayne Parc,2023-06-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,11.93
414710,Tremayne Parc,2023-06-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,14.97
414710,Tremayne Parc,2023-06-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.63
414710,Tremayne Parc,2023-06-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
414710,Tremayne Parc,2023-06-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
414710,Tremayne Parc,2023-06-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
414710,Tremayne Parc,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
414710,Tremayne Parc,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
414710,Tremayne Parc,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.93
414710,Tremayne Parc,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
414710,Tremayne Parc,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
414710,Tremayne Parc,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
414710,Tremayne Parc,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
414710,Tremayne Parc,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
414710,Tremayne Parc,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,31.6
414710,Tremayne Parc,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
414710,Tremayne Parc,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
414710,Tremayne Parc,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
414710,Tremayne Parc,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
414710,Tremayne Parc,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
414710,Tremayne Parc,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.02
414710,Tremayne Parc,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
414710,Tremayne Parc,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
414710,Tremayne Parc,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
414710,Tremayne Parc,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
414710,Tremayne Parc,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
414710,Tremayne Parc,2023-06-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.15
414710,Tremayne Parc,2023-06-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,17.15
414710,Tremayne Parc,2023-06-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.01
414710,Tremayne Parc,2023-06-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
414710,Tremayne Parc,2023-06-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
414710,Tremayne Parc,2023-06-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
414710,Tremayne Parc,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
414710,Tremayne Parc,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
414710,Tremayne Parc,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
414710,Tremayne Parc,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
414710,Tremayne Parc,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
414710,Tremayne Parc,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
414710,Tremayne Parc,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
414710,Tremayne Parc,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
414710,Tremayne Parc,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
414710,Tremayne Parc,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,31.6
414710,Tremayne Parc,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414710,Tremayne Parc,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
414710,Tremayne Parc,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
414710,Tremayne Parc,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414710,Tremayne Parc,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
414710,Tremayne Parc,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
414710,Tremayne Parc,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.58
414710,Tremayne Parc,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.5
414710,Tremayne Parc,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.27
414710,Tremayne Parc,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
414710,Tremayne Parc,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
414710,Tremayne Parc,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
414710,Tremayne Parc,2023-06-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.13
414710,Tremayne Parc,2023-06-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,15.52
414710,Tremayne Parc,2023-06-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.83
414710,Tremayne Parc,2023-06-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,44.5
414710,Tremayne Parc,2023-06-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
414710,Tremayne Parc,2023-06-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
414710,Tremayne Parc,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
414710,Tremayne Parc,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
414710,Tremayne Parc,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
414710,Tremayne Parc,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
414710,Tremayne Parc,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
414710,Tremayne Parc,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,31.7
414710,Tremayne Parc,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414710,Tremayne Parc,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
414710,Tremayne Parc,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
414710,Tremayne Parc,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414710,Tremayne Parc,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
414710,Tremayne Parc,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
414710,Tremayne Parc,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
414710,Tremayne Parc,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
414710,Tremayne Parc,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.35
414710,Tremayne Parc,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
414710,Tremayne Parc,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
414710,Tremayne Parc,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
414710,Tremayne Parc,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
414710,Tremayne Parc,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
414710,Tremayne Parc,2023-06-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.49
414710,Tremayne Parc,2023-06-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,12.86
414710,Tremayne Parc,2023-06-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.81
414710,Tremayne Parc,2023-06-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
414710,Tremayne Parc,2023-06-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
414710,Tremayne Parc,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.54
414710,Tremayne Parc,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
414710,Tremayne Parc,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
414710,Tremayne Parc,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
414710,Tremayne Parc,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
414710,Tremayne Parc,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.97
414710,Tremayne Parc,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
414710,Tremayne Parc,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
414710,Tremayne Parc,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
414710,Tremayne Parc,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,31.8
414710,Tremayne Parc,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414710,Tremayne Parc,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
414710,Tremayne Parc,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
414710,Tremayne Parc,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414710,Tremayne Parc,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
414710,Tremayne Parc,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
414710,Tremayne Parc,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.18
414710,Tremayne Parc,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.11
414710,Tremayne Parc,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.11
414710,Tremayne Parc,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
414710,Tremayne Parc,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
414710,Tremayne Parc,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
414710,Tremayne Parc,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
414710,Tremayne Parc,2023-06-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.19
414710,Tremayne Parc,2023-06-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.99
414710,Tremayne Parc,2023-06-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.83
414710,Tremayne Parc,2023-06-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
414710,Tremayne Parc,2023-06-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
414710,Tremayne Parc,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
414710,Tremayne Parc,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
414710,Tremayne Parc,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
414710,Tremayne Parc,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
414710,Tremayne Parc,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
414710,Tremayne Parc,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,31.8
414710,Tremayne Parc,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414710,Tremayne Parc,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
414710,Tremayne Parc,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
414710,Tremayne Parc,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414710,Tremayne Parc,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
414710,Tremayne Parc,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
414710,Tremayne Parc,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.57
414710,Tremayne Parc,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.85
414710,Tremayne Parc,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.69
414710,Tremayne Parc,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
414710,Tremayne Parc,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
414710,Tremayne Parc,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
414710,Tremayne Parc,2023-06-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,9.16
414710,Tremayne Parc,2023-06-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,12.5
414710,Tremayne Parc,2023-06-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.65
414710,Tremayne Parc,2023-06-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
414710,Tremayne Parc,2023-06-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
414710,Tremayne Parc,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
414710,Tremayne Parc,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
414710,Tremayne Parc,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
414710,Tremayne Parc,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
414710,Tremayne Parc,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
414710,Tremayne Parc,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.68
414710,Tremayne Parc,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
414710,Tremayne Parc,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
414710,Tremayne Parc,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
414710,Tremayne Parc,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,31.8
414710,Tremayne Parc,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414710,Tremayne Parc,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
414710,Tremayne Parc,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
414710,Tremayne Parc,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414710,Tremayne Parc,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
414710,Tremayne Parc,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
414710,Tremayne Parc,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.18
414710,Tremayne Parc,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
414710,Tremayne Parc,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.59
414710,Tremayne Parc,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
414710,Tremayne Parc,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
414710,Tremayne Parc,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
414710,Tremayne Parc,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
414710,Tremayne Parc,2023-06-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.34
414710,Tremayne Parc,2023-06-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.23
414710,Tremayne Parc,2023-06-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.53
414710,Tremayne Parc,2023-06-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
414710,Tremayne Parc,2023-06-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
414710,Tremayne Parc,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.26
414710,Tremayne Parc,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
414710,Tremayne Parc,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
414710,Tremayne Parc,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
