Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
414710,Tremayne Parc,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
414710,Tremayne Parc,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
414710,Tremayne Parc,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,31.8
414710,Tremayne Parc,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414710,Tremayne Parc,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
414710,Tremayne Parc,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
414710,Tremayne Parc,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414710,Tremayne Parc,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
414710,Tremayne Parc,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
414710,Tremayne Parc,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.54
414710,Tremayne Parc,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
414710,Tremayne Parc,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
414710,Tremayne Parc,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
414710,Tremayne Parc,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
414710,Tremayne Parc,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
414710,Tremayne Parc,2023-06-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.98
414710,Tremayne Parc,2023-06-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.85
414710,Tremayne Parc,2023-06-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,16.28
414710,Tremayne Parc,2023-06-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,43.6
414710,Tremayne Parc,2023-06-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
414710,Tremayne Parc,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.61
414710,Tremayne Parc,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
414710,Tremayne Parc,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.9
414710,Tremayne Parc,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.26
414710,Tremayne Parc,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
414710,Tremayne Parc,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
414710,Tremayne Parc,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
414710,Tremayne Parc,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
414710,Tremayne Parc,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
414710,Tremayne Parc,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,31.8
414710,Tremayne Parc,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414710,Tremayne Parc,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
414710,Tremayne Parc,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
414710,Tremayne Parc,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414710,Tremayne Parc,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
414710,Tremayne Parc,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
414710,Tremayne Parc,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
414710,Tremayne Parc,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.24
414710,Tremayne Parc,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.82
414710,Tremayne Parc,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.84
414710,Tremayne Parc,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
414710,Tremayne Parc,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
414710,Tremayne Parc,2023-06-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.12
414710,Tremayne Parc,2023-06-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.19
414710,Tremayne Parc,2023-06-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.95
414710,Tremayne Parc,2023-06-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.14
414710,Tremayne Parc,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.56
414710,Tremayne Parc,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.88
414710,Tremayne Parc,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
414710,Tremayne Parc,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
414710,Tremayne Parc,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
414710,Tremayne Parc,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
414710,Tremayne Parc,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,31.8
414710,Tremayne Parc,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414710,Tremayne Parc,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
414710,Tremayne Parc,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
414710,Tremayne Parc,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414710,Tremayne Parc,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
414710,Tremayne Parc,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
414710,Tremayne Parc,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
414710,Tremayne Parc,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.13
414710,Tremayne Parc,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.26
414710,Tremayne Parc,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.34
414710,Tremayne Parc,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
414710,Tremayne Parc,2023-06-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.66
414710,Tremayne Parc,2023-06-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.78
414710,Tremayne Parc,2023-06-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.3
414710,Tremayne Parc,2023-06-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.29
414710,Tremayne Parc,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.95
414710,Tremayne Parc,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.95
414710,Tremayne Parc,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
414710,Tremayne Parc,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
414710,Tremayne Parc,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
414710,Tremayne Parc,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
414710,Tremayne Parc,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
414710,Tremayne Parc,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,31.8
414710,Tremayne Parc,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414710,Tremayne Parc,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
414710,Tremayne Parc,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
414710,Tremayne Parc,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414710,Tremayne Parc,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
414710,Tremayne Parc,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.21
414710,Tremayne Parc,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
414710,Tremayne Parc,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.21
414710,Tremayne Parc,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.71
414710,Tremayne Parc,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.39
414710,Tremayne Parc,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
414710,Tremayne Parc,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
414710,Tremayne Parc,2023-06-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.26
414710,Tremayne Parc,2023-06-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.21
414710,Tremayne Parc,2023-06-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.59
414710,Tremayne Parc,2023-06-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
414710,Tremayne Parc,2023-06-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.17
414710,Tremayne Parc,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.25
414710,Tremayne Parc,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.87
414710,Tremayne Parc,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
414710,Tremayne Parc,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
414710,Tremayne Parc,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
414710,Tremayne Parc,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
414710,Tremayne Parc,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
414710,Tremayne Parc,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,31.9
414710,Tremayne Parc,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414710,Tremayne Parc,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
414710,Tremayne Parc,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
414710,Tremayne Parc,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414710,Tremayne Parc,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
414710,Tremayne Parc,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
414710,Tremayne Parc,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
414710,Tremayne Parc,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
414710,Tremayne Parc,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.09
414710,Tremayne Parc,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.32
414710,Tremayne Parc,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.77
414710,Tremayne Parc,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
414710,Tremayne Parc,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
414710,Tremayne Parc,2023-06-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.07
414710,Tremayne Parc,2023-06-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.09
414710,Tremayne Parc,2023-06-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.5
414710,Tremayne Parc,2023-06-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.31
414710,Tremayne Parc,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.8
414710,Tremayne Parc,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
414710,Tremayne Parc,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
414710,Tremayne Parc,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
414710,Tremayne Parc,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
414710,Tremayne Parc,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,31.9
414710,Tremayne Parc,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414710,Tremayne Parc,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
414710,Tremayne Parc,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
414710,Tremayne Parc,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414710,Tremayne Parc,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
414710,Tremayne Parc,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.94
414710,Tremayne Parc,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
414710,Tremayne Parc,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.83
414710,Tremayne Parc,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.66
414710,Tremayne Parc,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.06
414710,Tremayne Parc,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
414710,Tremayne Parc,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
414710,Tremayne Parc,2023-06-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,9.71
414710,Tremayne Parc,2023-06-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,9.75
414710,Tremayne Parc,2023-06-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.41
414710,Tremayne Parc,2023-06-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
414710,Tremayne Parc,2023-06-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.8
414710,Tremayne Parc,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.16
414710,Tremayne Parc,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.83
414710,Tremayne Parc,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
414710,Tremayne Parc,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
414710,Tremayne Parc,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
414710,Tremayne Parc,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
414710,Tremayne Parc,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
414710,Tremayne Parc,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,31.9
414710,Tremayne Parc,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414710,Tremayne Parc,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
414710,Tremayne Parc,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
414710,Tremayne Parc,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414710,Tremayne Parc,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
414710,Tremayne Parc,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
414710,Tremayne Parc,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
414710,Tremayne Parc,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.8
414710,Tremayne Parc,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.58
414710,Tremayne Parc,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.7
414710,Tremayne Parc,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
414710,Tremayne Parc,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
414710,Tremayne Parc,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
414710,Tremayne Parc,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
414710,Tremayne Parc,2023-06-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,8.43
414710,Tremayne Parc,2023-06-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,8.65
414710,Tremayne Parc,2023-06-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.93
414710,Tremayne Parc,2023-06-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
414710,Tremayne Parc,2023-06-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
414710,Tremayne Parc,2023-06-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.69
414710,Tremayne Parc,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
414710,Tremayne Parc,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
414710,Tremayne Parc,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
414710,Tremayne Parc,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
414710,Tremayne Parc,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
414710,Tremayne Parc,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
414710,Tremayne Parc,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,32.0
414710,Tremayne Parc,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414710,Tremayne Parc,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
414710,Tremayne Parc,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
414710,Tremayne Parc,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414710,Tremayne Parc,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
414710,Tremayne Parc,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
414710,Tremayne Parc,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.45
414710,Tremayne Parc,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
414710,Tremayne Parc,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.44
414710,Tremayne Parc,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
414710,Tremayne Parc,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
414710,Tremayne Parc,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
414710,Tremayne Parc,2023-06-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.0
414710,Tremayne Parc,2023-06-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.53
414710,Tremayne Parc,2023-06-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.91
414710,Tremayne Parc,2023-06-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.12
414710,Tremayne Parc,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.83
414710,Tremayne Parc,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
414710,Tremayne Parc,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
414710,Tremayne Parc,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
414710,Tremayne Parc,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
414710,Tremayne Parc,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
414710,Tremayne Parc,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
414710,Tremayne Parc,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,32.0
414710,Tremayne Parc,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414710,Tremayne Parc,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
414710,Tremayne Parc,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
414710,Tremayne Parc,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414710,Tremayne Parc,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
414710,Tremayne Parc,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
414710,Tremayne Parc,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
414710,Tremayne Parc,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.3
414710,Tremayne Parc,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.96
414710,Tremayne Parc,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.74
414710,Tremayne Parc,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
414710,Tremayne Parc,2023-06-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.28
414710,Tremayne Parc,2023-06-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.52
414710,Tremayne Parc,2023-06-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.0
414710,Tremayne Parc,2023-06-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.06
414710,Tremayne Parc,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
414710,Tremayne Parc,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
414710,Tremayne Parc,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
414710,Tremayne Parc,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
414710,Tremayne Parc,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,32.0
414710,Tremayne Parc,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414710,Tremayne Parc,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
414710,Tremayne Parc,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
414710,Tremayne Parc,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
414710,Tremayne Parc,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
414710,Tremayne Parc,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.1
414710,Tremayne Parc,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.85
414710,Tremayne Parc,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.81
414710,Tremayne Parc,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
414710,Tremayne Parc,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
414710,Tremayne Parc,2023-06-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.64
414710,Tremayne Parc,2023-06-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.28
414710,Tremayne Parc,2023-06-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.75
414710,Tremayne Parc,2023-06-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
414710,Tremayne Parc,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
414710,Tremayne Parc,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
414710,Tremayne Parc,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
414710,Tremayne Parc,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
414710,Tremayne Parc,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,32.1
414710,Tremayne Parc,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
414710,Tremayne Parc,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
414710,Tremayne Parc,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
414710,Tremayne Parc,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
414710,Tremayne Parc,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.31
414710,Tremayne Parc,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.36
414710,Tremayne Parc,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.93
414710,Tremayne Parc,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
414710,Tremayne Parc,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
414710,Tremayne Parc,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.76
414710,Tremayne Parc,2023-06-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,11.77
414710,Tremayne Parc,2023-06-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.74
414710,Tremayne Parc,2023-06-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
414710,Tremayne Parc,2023-06-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
414710,Tremayne Parc,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
414710,Tremayne Parc,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
414710,Tremayne Parc,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
414710,Tremayne Parc,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
414710,Tremayne Parc,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
414710,Tremayne Parc,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,32.1
414710,Tremayne Parc,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
414710,Tremayne Parc,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
414710,Tremayne Parc,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
414710,Tremayne Parc,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
414710,Tremayne Parc,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.68
414710,Tremayne Parc,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.99
414710,Tremayne Parc,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.34
414710,Tremayne Parc,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
414710,Tremayne Parc,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
414710,Tremayne Parc,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.74
414710,Tremayne Parc,2023-06-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,10.16
414710,Tremayne Parc,2023-06-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.86
414710,Tremayne Parc,2023-06-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
414710,Tremayne Parc,2023-06-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
