Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.4
414710,Tremayne Parc,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
414710,Tremayne Parc,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
414710,Tremayne Parc,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
414710,Tremayne Parc,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
414710,Tremayne Parc,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
414710,Tremayne Parc,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,32.2
414710,Tremayne Parc,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
414710,Tremayne Parc,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
414710,Tremayne Parc,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
414710,Tremayne Parc,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
414710,Tremayne Parc,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.61
414710,Tremayne Parc,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.97
414710,Tremayne Parc,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.59
414710,Tremayne Parc,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
414710,Tremayne Parc,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
414710,Tremayne Parc,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.1
414710,Tremayne Parc,2023-06-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.86
414710,Tremayne Parc,2023-06-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.86
414710,Tremayne Parc,2023-06-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.75
414710,Tremayne Parc,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.43
414710,Tremayne Parc,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
414710,Tremayne Parc,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
414710,Tremayne Parc,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
414710,Tremayne Parc,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
414710,Tremayne Parc,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,32.3
414710,Tremayne Parc,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
414710,Tremayne Parc,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
414710,Tremayne Parc,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
414710,Tremayne Parc,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.2
414710,Tremayne Parc,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.68
414710,Tremayne Parc,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.09
414710,Tremayne Parc,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.73
414710,Tremayne Parc,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
414710,Tremayne Parc,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
414710,Tremayne Parc,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.29
414710,Tremayne Parc,2023-06-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.01
414710,Tremayne Parc,2023-06-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.5
414710,Tremayne Parc,2023-06-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.91
414710,Tremayne Parc,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
414710,Tremayne Parc,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
414710,Tremayne Parc,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
414710,Tremayne Parc,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
414710,Tremayne Parc,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,32.3
414710,Tremayne Parc,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
414710,Tremayne Parc,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
414710,Tremayne Parc,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
414710,Tremayne Parc,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
414710,Tremayne Parc,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
414710,Tremayne Parc,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.27
414710,Tremayne Parc,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.98
414710,Tremayne Parc,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.81
414710,Tremayne Parc,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.75
414710,Tremayne Parc,2023-06-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.69
414710,Tremayne Parc,2023-06-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.45
414710,Tremayne Parc,2023-06-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.56
414710,Tremayne Parc,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
414710,Tremayne Parc,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
414710,Tremayne Parc,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,32.3
414710,Tremayne Parc,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
414710,Tremayne Parc,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
414710,Tremayne Parc,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
414710,Tremayne Parc,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
414710,Tremayne Parc,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
414710,Tremayne Parc,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
414710,Tremayne Parc,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.76
414710,Tremayne Parc,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.65
414710,Tremayne Parc,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.23
414710,Tremayne Parc,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.54
414710,Tremayne Parc,2023-06-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.03
414710,Tremayne Parc,2023-06-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.91
414710,Tremayne Parc,2023-06-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
414710,Tremayne Parc,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
414710,Tremayne Parc,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.99
414710,Tremayne Parc,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
414710,Tremayne Parc,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
414710,Tremayne Parc,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
414710,Tremayne Parc,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,32.3
414710,Tremayne Parc,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
414710,Tremayne Parc,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
414710,Tremayne Parc,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
414710,Tremayne Parc,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
414710,Tremayne Parc,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
414710,Tremayne Parc,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.51
414710,Tremayne Parc,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.6
414710,Tremayne Parc,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.62
414710,Tremayne Parc,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.39
414710,Tremayne Parc,2023-06-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.63
414710,Tremayne Parc,2023-06-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.1
414710,Tremayne Parc,2023-06-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,37.1
414710,Tremayne Parc,2023-06-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
414710,Tremayne Parc,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.32
414710,Tremayne Parc,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
414710,Tremayne Parc,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
414710,Tremayne Parc,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.74
414710,Tremayne Parc,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
414710,Tremayne Parc,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,32.2
414710,Tremayne Parc,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
414710,Tremayne Parc,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
414710,Tremayne Parc,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
414710,Tremayne Parc,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
414710,Tremayne Parc,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.98
414710,Tremayne Parc,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.39
414710,Tremayne Parc,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.49
414710,Tremayne Parc,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.96
414710,Tremayne Parc,2023-06-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.71
414710,Tremayne Parc,2023-06-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
414710,Tremayne Parc,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.23
414710,Tremayne Parc,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
414710,Tremayne Parc,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
414710,Tremayne Parc,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
414710,Tremayne Parc,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,32.1
414710,Tremayne Parc,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
414710,Tremayne Parc,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
414710,Tremayne Parc,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
414710,Tremayne Parc,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.49
414710,Tremayne Parc,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.96
414710,Tremayne Parc,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.16
414710,Tremayne Parc,2023-06-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.23
414710,Tremayne Parc,2023-06-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.2
414710,Tremayne Parc,2023-06-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
414710,Tremayne Parc,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
414710,Tremayne Parc,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.03
414710,Tremayne Parc,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,32.1
414710,Tremayne Parc,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
414710,Tremayne Parc,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
414710,Tremayne Parc,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
414710,Tremayne Parc,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.16
414710,Tremayne Parc,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.66
414710,Tremayne Parc,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.17
414710,Tremayne Parc,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,11.53
414710,Tremayne Parc,2023-06-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.28
414710,Tremayne Parc,2023-06-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.15
414710,Tremayne Parc,2023-06-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
414710,Tremayne Parc,2023-06-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
414710,Tremayne Parc,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
414710,Tremayne Parc,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
414710,Tremayne Parc,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
414710,Tremayne Parc,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
414710,Tremayne Parc,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,32.0
414710,Tremayne Parc,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
414710,Tremayne Parc,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
414710,Tremayne Parc,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
414710,Tremayne Parc,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
414710,Tremayne Parc,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
414710,Tremayne Parc,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.73
414710,Tremayne Parc,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.72
414710,Tremayne Parc,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
414710,Tremayne Parc,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
414710,Tremayne Parc,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,12.26
414710,Tremayne Parc,2023-06-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.67
414710,Tremayne Parc,2023-06-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.66
414710,Tremayne Parc,2023-06-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
414710,Tremayne Parc,2023-06-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
414710,Tremayne Parc,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
414710,Tremayne Parc,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
414710,Tremayne Parc,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
414710,Tremayne Parc,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.04
414710,Tremayne Parc,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,32.0
414710,Tremayne Parc,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
414710,Tremayne Parc,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
414710,Tremayne Parc,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
414710,Tremayne Parc,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
414710,Tremayne Parc,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.21
414710,Tremayne Parc,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.39
414710,Tremayne Parc,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.13
414710,Tremayne Parc,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
414710,Tremayne Parc,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
414710,Tremayne Parc,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.79
414710,Tremayne Parc,2023-06-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,8.72
414710,Tremayne Parc,2023-06-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.2
414710,Tremayne Parc,2023-06-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
414710,Tremayne Parc,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
414710,Tremayne Parc,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
414710,Tremayne Parc,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.45
414710,Tremayne Parc,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
414710,Tremayne Parc,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,32.0
414710,Tremayne Parc,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
414710,Tremayne Parc,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
414710,Tremayne Parc,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
414710,Tremayne Parc,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
414710,Tremayne Parc,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.28
414710,Tremayne Parc,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.06
414710,Tremayne Parc,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.57
414710,Tremayne Parc,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
414710,Tremayne Parc,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
414710,Tremayne Parc,2023-06-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.46
414710,Tremayne Parc,2023-06-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.57
414710,Tremayne Parc,2023-06-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
414710,Tremayne Parc,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
414710,Tremayne Parc,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
414710,Tremayne Parc,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
414710,Tremayne Parc,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
414710,Tremayne Parc,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,31.9
414710,Tremayne Parc,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
414710,Tremayne Parc,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
414710,Tremayne Parc,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
414710,Tremayne Parc,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
414710,Tremayne Parc,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
414710,Tremayne Parc,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.31
414710,Tremayne Parc,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.2
414710,Tremayne Parc,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.25
414710,Tremayne Parc,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
