Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
414710,Tremayne Parc,2023-06-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.49
414710,Tremayne Parc,2023-06-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.04
414710,Tremayne Parc,2023-06-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,13.63
414710,Tremayne Parc,2023-06-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,43.5
414710,Tremayne Parc,2023-06-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
414710,Tremayne Parc,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
414710,Tremayne Parc,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
414710,Tremayne Parc,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
414710,Tremayne Parc,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
414710,Tremayne Parc,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
414710,Tremayne Parc,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
414710,Tremayne Parc,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,31.8
414710,Tremayne Parc,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
414710,Tremayne Parc,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
414710,Tremayne Parc,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
414710,Tremayne Parc,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
414710,Tremayne Parc,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
414710,Tremayne Parc,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.55
414710,Tremayne Parc,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.39
414710,Tremayne Parc,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
414710,Tremayne Parc,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
414710,Tremayne Parc,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
414710,Tremayne Parc,2023-06-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.04
414710,Tremayne Parc,2023-06-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,9.89
414710,Tremayne Parc,2023-06-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,45.1
414710,Tremayne Parc,2023-06-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
414710,Tremayne Parc,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
414710,Tremayne Parc,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
414710,Tremayne Parc,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
414710,Tremayne Parc,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
414710,Tremayne Parc,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,31.8
414710,Tremayne Parc,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
414710,Tremayne Parc,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
414710,Tremayne Parc,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
414710,Tremayne Parc,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
414710,Tremayne Parc,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.33
414710,Tremayne Parc,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.47
414710,Tremayne Parc,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
414710,Tremayne Parc,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
414710,Tremayne Parc,2023-06-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.68
414710,Tremayne Parc,2023-06-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.27
414710,Tremayne Parc,2023-06-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.52
414710,Tremayne Parc,2023-06-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
414710,Tremayne Parc,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.88
414710,Tremayne Parc,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
414710,Tremayne Parc,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
414710,Tremayne Parc,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
414710,Tremayne Parc,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
414710,Tremayne Parc,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,31.7
414710,Tremayne Parc,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
414710,Tremayne Parc,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
414710,Tremayne Parc,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
414710,Tremayne Parc,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
414710,Tremayne Parc,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
414710,Tremayne Parc,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.13
414710,Tremayne Parc,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.02
414710,Tremayne Parc,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.66
414710,Tremayne Parc,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.49
414710,Tremayne Parc,2023-06-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.35
414710,Tremayne Parc,2023-06-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.53
414710,Tremayne Parc,2023-06-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
414710,Tremayne Parc,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
414710,Tremayne Parc,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.85
414710,Tremayne Parc,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
414710,Tremayne Parc,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
414710,Tremayne Parc,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.18
414710,Tremayne Parc,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
414710,Tremayne Parc,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,31.6
414710,Tremayne Parc,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
414710,Tremayne Parc,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
414710,Tremayne Parc,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
414710,Tremayne Parc,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
414710,Tremayne Parc,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.97
414710,Tremayne Parc,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.97
414710,Tremayne Parc,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
414710,Tremayne Parc,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.41
414710,Tremayne Parc,2023-06-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.81
414710,Tremayne Parc,2023-06-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.17
414710,Tremayne Parc,2023-06-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.49
414710,Tremayne Parc,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
414710,Tremayne Parc,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
414710,Tremayne Parc,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
414710,Tremayne Parc,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
414710,Tremayne Parc,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,31.5
414710,Tremayne Parc,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
414710,Tremayne Parc,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
414710,Tremayne Parc,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
414710,Tremayne Parc,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.13
414710,Tremayne Parc,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.18
414710,Tremayne Parc,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.87
414710,Tremayne Parc,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.58
414710,Tremayne Parc,2023-06-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.71
414710,Tremayne Parc,2023-06-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
414710,Tremayne Parc,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
414710,Tremayne Parc,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.58
414710,Tremayne Parc,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
414710,Tremayne Parc,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
414710,Tremayne Parc,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.03
414710,Tremayne Parc,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,31.4
414710,Tremayne Parc,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
414710,Tremayne Parc,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
414710,Tremayne Parc,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
414710,Tremayne Parc,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
414710,Tremayne Parc,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.19
414710,Tremayne Parc,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.26
414710,Tremayne Parc,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.5
414710,Tremayne Parc,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.58
414710,Tremayne Parc,2023-06-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.14
414710,Tremayne Parc,2023-06-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.03
414710,Tremayne Parc,2023-06-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
414710,Tremayne Parc,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
414710,Tremayne Parc,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.61
414710,Tremayne Parc,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
414710,Tremayne Parc,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
414710,Tremayne Parc,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
414710,Tremayne Parc,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
414710,Tremayne Parc,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,31.3
414710,Tremayne Parc,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
414710,Tremayne Parc,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
414710,Tremayne Parc,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
414710,Tremayne Parc,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
414710,Tremayne Parc,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.34
414710,Tremayne Parc,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.19
414710,Tremayne Parc,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.46
414710,Tremayne Parc,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
414710,Tremayne Parc,2023-06-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.84
414710,Tremayne Parc,2023-06-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.46
414710,Tremayne Parc,2023-06-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
414710,Tremayne Parc,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
414710,Tremayne Parc,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
414710,Tremayne Parc,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,31.2
414710,Tremayne Parc,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
414710,Tremayne Parc,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
414710,Tremayne Parc,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
414710,Tremayne Parc,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
414710,Tremayne Parc,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.05
414710,Tremayne Parc,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.73
414710,Tremayne Parc,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.91
414710,Tremayne Parc,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
414710,Tremayne Parc,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.68
414710,Tremayne Parc,2023-06-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.11
414710,Tremayne Parc,2023-06-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.69
414710,Tremayne Parc,2023-06-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
414710,Tremayne Parc,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
414710,Tremayne Parc,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.34
414710,Tremayne Parc,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.19
414710,Tremayne Parc,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
414710,Tremayne Parc,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
414710,Tremayne Parc,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
414710,Tremayne Parc,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
414710,Tremayne Parc,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,31.1
414710,Tremayne Parc,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
414710,Tremayne Parc,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
414710,Tremayne Parc,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
414710,Tremayne Parc,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
414710,Tremayne Parc,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.21
414710,Tremayne Parc,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
414710,Tremayne Parc,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.21
414710,Tremayne Parc,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.1
414710,Tremayne Parc,2023-06-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.7
414710,Tremayne Parc,2023-06-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
414710,Tremayne Parc,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
414710,Tremayne Parc,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.75
414710,Tremayne Parc,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.64
414710,Tremayne Parc,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
414710,Tremayne Parc,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
414710,Tremayne Parc,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
414710,Tremayne Parc,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
414710,Tremayne Parc,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,31.0
414710,Tremayne Parc,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
414710,Tremayne Parc,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
414710,Tremayne Parc,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
414710,Tremayne Parc,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
414710,Tremayne Parc,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.91
414710,Tremayne Parc,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.6
414710,Tremayne Parc,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.94
414710,Tremayne Parc,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.11
414710,Tremayne Parc,2023-06-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.54
414710,Tremayne Parc,2023-06-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.0
414710,Tremayne Parc,2023-06-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.93
414710,Tremayne Parc,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
414710,Tremayne Parc,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.17
414710,Tremayne Parc,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
414710,Tremayne Parc,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
414710,Tremayne Parc,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
414710,Tremayne Parc,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
414710,Tremayne Parc,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,31.0
414710,Tremayne Parc,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414710,Tremayne Parc,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
414710,Tremayne Parc,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
414710,Tremayne Parc,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
414710,Tremayne Parc,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
414710,Tremayne Parc,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.11
414710,Tremayne Parc,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.84
414710,Tremayne Parc,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.13
414710,Tremayne Parc,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
414710,Tremayne Parc,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.69
414710,Tremayne Parc,2023-06-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.05
414710,Tremayne Parc,2023-06-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.15
414710,Tremayne Parc,2023-06-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
414710,Tremayne Parc,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
414710,Tremayne Parc,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.16
414710,Tremayne Parc,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
414710,Tremayne Parc,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
414710,Tremayne Parc,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
414710,Tremayne Parc,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
414710,Tremayne Parc,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,31.0
414710,Tremayne Parc,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
414710,Tremayne Parc,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
