Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
414710,Tremayne Parc,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
414710,Tremayne Parc,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
414710,Tremayne Parc,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.15
414710,Tremayne Parc,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.87
414710,Tremayne Parc,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.46
414710,Tremayne Parc,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.09
414710,Tremayne Parc,2023-06-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,8.54
414710,Tremayne Parc,2023-06-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.41
414710,Tremayne Parc,2023-06-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
414710,Tremayne Parc,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
414710,Tremayne Parc,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
414710,Tremayne Parc,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
414710,Tremayne Parc,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
414710,Tremayne Parc,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,31.0
414710,Tremayne Parc,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
414710,Tremayne Parc,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
414710,Tremayne Parc,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
414710,Tremayne Parc,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
414710,Tremayne Parc,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
414710,Tremayne Parc,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.33
414710,Tremayne Parc,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.46
414710,Tremayne Parc,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.45
414710,Tremayne Parc,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
414710,Tremayne Parc,2023-06-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.02
414710,Tremayne Parc,2023-06-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.21
414710,Tremayne Parc,2023-06-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.48
414710,Tremayne Parc,2023-06-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
414710,Tremayne Parc,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.94
414710,Tremayne Parc,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
414710,Tremayne Parc,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
414710,Tremayne Parc,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.14
414710,Tremayne Parc,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
414710,Tremayne Parc,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,30.9
414710,Tremayne Parc,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
414710,Tremayne Parc,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
414710,Tremayne Parc,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
414710,Tremayne Parc,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
414710,Tremayne Parc,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.79
414710,Tremayne Parc,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.13
414710,Tremayne Parc,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.45
414710,Tremayne Parc,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.67
414710,Tremayne Parc,2023-06-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.1
414710,Tremayne Parc,2023-06-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.38
414710,Tremayne Parc,2023-06-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
414710,Tremayne Parc,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
414710,Tremayne Parc,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
414710,Tremayne Parc,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
414710,Tremayne Parc,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,30.9
414710,Tremayne Parc,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
414710,Tremayne Parc,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
414710,Tremayne Parc,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
414710,Tremayne Parc,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
414710,Tremayne Parc,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.22
414710,Tremayne Parc,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.47
414710,Tremayne Parc,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.5
414710,Tremayne Parc,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
414710,Tremayne Parc,2023-06-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.46
414710,Tremayne Parc,2023-06-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.97
414710,Tremayne Parc,2023-06-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
414710,Tremayne Parc,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.12
414710,Tremayne Parc,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
414710,Tremayne Parc,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
414710,Tremayne Parc,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
414710,Tremayne Parc,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
414710,Tremayne Parc,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,30.7
414710,Tremayne Parc,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
414710,Tremayne Parc,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
414710,Tremayne Parc,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
414710,Tremayne Parc,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
414710,Tremayne Parc,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.85
414710,Tremayne Parc,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.54
414710,Tremayne Parc,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.44
414710,Tremayne Parc,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.04
414710,Tremayne Parc,2023-06-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.35
414710,Tremayne Parc,2023-06-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
414710,Tremayne Parc,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.6
414710,Tremayne Parc,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
414710,Tremayne Parc,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
414710,Tremayne Parc,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
414710,Tremayne Parc,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
414710,Tremayne Parc,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
414710,Tremayne Parc,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,30.6
414710,Tremayne Parc,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
414710,Tremayne Parc,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
414710,Tremayne Parc,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
414710,Tremayne Parc,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
414710,Tremayne Parc,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.2
414710,Tremayne Parc,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.5
414710,Tremayne Parc,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.03
414710,Tremayne Parc,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.16
414710,Tremayne Parc,2023-06-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.84
414710,Tremayne Parc,2023-06-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.92
414710,Tremayne Parc,2023-06-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
414710,Tremayne Parc,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
414710,Tremayne Parc,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
414710,Tremayne Parc,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
414710,Tremayne Parc,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
414710,Tremayne Parc,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
414710,Tremayne Parc,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
414710,Tremayne Parc,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
414710,Tremayne Parc,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
414710,Tremayne Parc,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
414710,Tremayne Parc,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.82
414710,Tremayne Parc,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.38
414710,Tremayne Parc,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.55
414710,Tremayne Parc,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.61
414710,Tremayne Parc,2023-06-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.26
414710,Tremayne Parc,2023-06-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.12
414710,Tremayne Parc,2023-06-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
414710,Tremayne Parc,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.69
414710,Tremayne Parc,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
414710,Tremayne Parc,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.83
414710,Tremayne Parc,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
414710,Tremayne Parc,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
414710,Tremayne Parc,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
414710,Tremayne Parc,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
414710,Tremayne Parc,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.82
414710,Tremayne Parc,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.07
414710,Tremayne Parc,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.93
414710,Tremayne Parc,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.29
414710,Tremayne Parc,2023-06-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.15
414710,Tremayne Parc,2023-06-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.57
414710,Tremayne Parc,2023-06-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
414710,Tremayne Parc,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.79
414710,Tremayne Parc,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
414710,Tremayne Parc,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
414710,Tremayne Parc,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
414710,Tremayne Parc,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
414710,Tremayne Parc,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
414710,Tremayne Parc,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.87
414710,Tremayne Parc,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.83
414710,Tremayne Parc,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,1.06
414710,Tremayne Parc,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.03
414710,Tremayne Parc,2023-06-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.54
414710,Tremayne Parc,2023-06-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.13
414710,Tremayne Parc,2023-06-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
414710,Tremayne Parc,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.78
414710,Tremayne Parc,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.77
414710,Tremayne Parc,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
414710,Tremayne Parc,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
414710,Tremayne Parc,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
414710,Tremayne Parc,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,30.2
414710,Tremayne Parc,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414710,Tremayne Parc,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
414710,Tremayne Parc,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
414710,Tremayne Parc,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
414710,Tremayne Parc,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
414710,Tremayne Parc,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.78
414710,Tremayne Parc,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.58
414710,Tremayne Parc,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.14
414710,Tremayne Parc,2023-06-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.76
414710,Tremayne Parc,2023-06-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.92
414710,Tremayne Parc,2023-06-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
414710,Tremayne Parc,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.8
414710,Tremayne Parc,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
414710,Tremayne Parc,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
414710,Tremayne Parc,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
414710,Tremayne Parc,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
414710,Tremayne Parc,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
414710,Tremayne Parc,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
414710,Tremayne Parc,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
414710,Tremayne Parc,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
414710,Tremayne Parc,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.14
414710,Tremayne Parc,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
414710,Tremayne Parc,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.18
414710,Tremayne Parc,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
414710,Tremayne Parc,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
414710,Tremayne Parc,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.39
414710,Tremayne Parc,2023-06-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.27
414710,Tremayne Parc,2023-06-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.8
414710,Tremayne Parc,2023-06-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.42
414710,Tremayne Parc,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
414710,Tremayne Parc,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
414710,Tremayne Parc,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.02
414710,Tremayne Parc,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
414710,Tremayne Parc,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
414710,Tremayne Parc,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
414710,Tremayne Parc,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
414710,Tremayne Parc,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
414710,Tremayne Parc,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
414710,Tremayne Parc,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
414710,Tremayne Parc,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.85
414710,Tremayne Parc,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.92
414710,Tremayne Parc,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,2.05
414710,Tremayne Parc,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.69
414710,Tremayne Parc,2023-06-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.98
414710,Tremayne Parc,2023-06-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.24
414710,Tremayne Parc,2023-06-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
414710,Tremayne Parc,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
414710,Tremayne Parc,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
414710,Tremayne Parc,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
414710,Tremayne Parc,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.7
414710,Tremayne Parc,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
