Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
414710,Tremayne Parc,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
414710,Tremayne Parc,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
414710,Tremayne Parc,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
414710,Tremayne Parc,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
414710,Tremayne Parc,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
414710,Tremayne Parc,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.3
414710,Tremayne Parc,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.85
414710,Tremayne Parc,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.23
414710,Tremayne Parc,2023-06-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.06
414710,Tremayne Parc,2023-06-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.81
414710,Tremayne Parc,2023-06-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.25
414710,Tremayne Parc,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
414710,Tremayne Parc,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.2
414710,Tremayne Parc,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
414710,Tremayne Parc,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
414710,Tremayne Parc,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
414710,Tremayne Parc,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
414710,Tremayne Parc,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
414710,Tremayne Parc,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
414710,Tremayne Parc,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
414710,Tremayne Parc,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
414710,Tremayne Parc,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.08
414710,Tremayne Parc,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.85
414710,Tremayne Parc,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.82
414710,Tremayne Parc,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.36
414710,Tremayne Parc,2023-06-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.15
414710,Tremayne Parc,2023-06-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.42
414710,Tremayne Parc,2023-06-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.61
414710,Tremayne Parc,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.65
414710,Tremayne Parc,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.96
414710,Tremayne Parc,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
414710,Tremayne Parc,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
414710,Tremayne Parc,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
414710,Tremayne Parc,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
414710,Tremayne Parc,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
414710,Tremayne Parc,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
414710,Tremayne Parc,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
414710,Tremayne Parc,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
414710,Tremayne Parc,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.28
414710,Tremayne Parc,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.76
414710,Tremayne Parc,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.59
414710,Tremayne Parc,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.8
414710,Tremayne Parc,2023-06-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.98
414710,Tremayne Parc,2023-06-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.86
414710,Tremayne Parc,2023-06-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.24
414710,Tremayne Parc,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
414710,Tremayne Parc,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.81
414710,Tremayne Parc,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.84
414710,Tremayne Parc,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
414710,Tremayne Parc,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
414710,Tremayne Parc,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
414710,Tremayne Parc,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
414710,Tremayne Parc,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
414710,Tremayne Parc,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
414710,Tremayne Parc,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
414710,Tremayne Parc,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
414710,Tremayne Parc,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
414710,Tremayne Parc,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.06
414710,Tremayne Parc,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.59
414710,Tremayne Parc,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
414710,Tremayne Parc,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.07
414710,Tremayne Parc,2023-06-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.94
414710,Tremayne Parc,2023-06-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.78
414710,Tremayne Parc,2023-06-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.82
414710,Tremayne Parc,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.82
414710,Tremayne Parc,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
414710,Tremayne Parc,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.59
414710,Tremayne Parc,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.28
414710,Tremayne Parc,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
414710,Tremayne Parc,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
414710,Tremayne Parc,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
414710,Tremayne Parc,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414710,Tremayne Parc,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
414710,Tremayne Parc,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
414710,Tremayne Parc,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
414710,Tremayne Parc,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
414710,Tremayne Parc,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
414710,Tremayne Parc,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,1.14
414710,Tremayne Parc,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.21
414710,Tremayne Parc,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.61
414710,Tremayne Parc,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.66
414710,Tremayne Parc,2023-06-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.87
414710,Tremayne Parc,2023-06-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.88
414710,Tremayne Parc,2023-06-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
414710,Tremayne Parc,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
414710,Tremayne Parc,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
414710,Tremayne Parc,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
414710,Tremayne Parc,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
414710,Tremayne Parc,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
414710,Tremayne Parc,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
414710,Tremayne Parc,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414710,Tremayne Parc,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
414710,Tremayne Parc,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
414710,Tremayne Parc,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
414710,Tremayne Parc,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
414710,Tremayne Parc,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.97
414710,Tremayne Parc,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.18
414710,Tremayne Parc,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
414710,Tremayne Parc,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
414710,Tremayne Parc,2023-06-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.9
414710,Tremayne Parc,2023-06-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.84
414710,Tremayne Parc,2023-06-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.04
414710,Tremayne Parc,2023-06-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
414710,Tremayne Parc,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
414710,Tremayne Parc,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
414710,Tremayne Parc,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
414710,Tremayne Parc,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414710,Tremayne Parc,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
414710,Tremayne Parc,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
414710,Tremayne Parc,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
414710,Tremayne Parc,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
414710,Tremayne Parc,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.3
414710,Tremayne Parc,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.17
414710,Tremayne Parc,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.35
414710,Tremayne Parc,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
414710,Tremayne Parc,2023-06-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.73
414710,Tremayne Parc,2023-06-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.75
414710,Tremayne Parc,2023-06-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,11.12
414710,Tremayne Parc,2023-06-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
414710,Tremayne Parc,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
414710,Tremayne Parc,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
414710,Tremayne Parc,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
414710,Tremayne Parc,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.78
414710,Tremayne Parc,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
414710,Tremayne Parc,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
414710,Tremayne Parc,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
414710,Tremayne Parc,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
414710,Tremayne Parc,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
414710,Tremayne Parc,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414710,Tremayne Parc,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
414710,Tremayne Parc,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
414710,Tremayne Parc,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414710,Tremayne Parc,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
414710,Tremayne Parc,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
414710,Tremayne Parc,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
414710,Tremayne Parc,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.72
414710,Tremayne Parc,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.3
414710,Tremayne Parc,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.87
414710,Tremayne Parc,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
414710,Tremayne Parc,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
414710,Tremayne Parc,2023-06-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.36
414710,Tremayne Parc,2023-06-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.11
414710,Tremayne Parc,2023-06-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.46
414710,Tremayne Parc,2023-06-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
414710,Tremayne Parc,2023-06-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
414710,Tremayne Parc,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
414710,Tremayne Parc,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
414710,Tremayne Parc,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
414710,Tremayne Parc,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.65
414710,Tremayne Parc,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
414710,Tremayne Parc,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
414710,Tremayne Parc,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414710,Tremayne Parc,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
414710,Tremayne Parc,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
414710,Tremayne Parc,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414710,Tremayne Parc,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
414710,Tremayne Parc,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
414710,Tremayne Parc,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
414710,Tremayne Parc,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.17
414710,Tremayne Parc,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.08
414710,Tremayne Parc,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.7
414710,Tremayne Parc,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
414710,Tremayne Parc,2023-06-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-06-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.49
414710,Tremayne Parc,2023-06-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.01
414710,Tremayne Parc,2023-06-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.47
414710,Tremayne Parc,2023-06-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.95
414710,Tremayne Parc,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
414710,Tremayne Parc,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
414710,Tremayne Parc,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
414710,Tremayne Parc,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.75
414710,Tremayne Parc,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
414710,Tremayne Parc,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
414710,Tremayne Parc,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
414710,Tremayne Parc,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,29.2
414710,Tremayne Parc,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414710,Tremayne Parc,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
414710,Tremayne Parc,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
414710,Tremayne Parc,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
414710,Tremayne Parc,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
414710,Tremayne Parc,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
414710,Tremayne Parc,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.14
414710,Tremayne Parc,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.84
414710,Tremayne Parc,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.05
414710,Tremayne Parc,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
414710,Tremayne Parc,2023-06-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.63
414710,Tremayne Parc,2023-06-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.93
414710,Tremayne Parc,2023-06-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.53
414710,Tremayne Parc,2023-06-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
414710,Tremayne Parc,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
414710,Tremayne Parc,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
414710,Tremayne Parc,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.97
414710,Tremayne Parc,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
414710,Tremayne Parc,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
414710,Tremayne Parc,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
414710,Tremayne Parc,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414710,Tremayne Parc,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
414710,Tremayne Parc,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
414710,Tremayne Parc,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414710,Tremayne Parc,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
414710,Tremayne Parc,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
414710,Tremayne Parc,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
414710,Tremayne Parc,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.84
414710,Tremayne Parc,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.69
414710,Tremayne Parc,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.11
414710,Tremayne Parc,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
414710,Tremayne Parc,2023-06-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.56
414710,Tremayne Parc,2023-06-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.36
414710,Tremayne Parc,2023-06-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.13
414710,Tremayne Parc,2023-06-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
414710,Tremayne Parc,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
414710,Tremayne Parc,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
414710,Tremayne Parc,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.65
414710,Tremayne Parc,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
414710,Tremayne Parc,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
414710,Tremayne Parc,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
414710,Tremayne Parc,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
414710,Tremayne Parc,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
414710,Tremayne Parc,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414710,Tremayne Parc,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
414710,Tremayne Parc,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
414710,Tremayne Parc,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414710,Tremayne Parc,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
414710,Tremayne Parc,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
414710,Tremayne Parc,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
414710,Tremayne Parc,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.42
414710,Tremayne Parc,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.66
414710,Tremayne Parc,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.93
414710,Tremayne Parc,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.33
414710,Tremayne Parc,2023-06-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.64
414710,Tremayne Parc,2023-06-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.42
414710,Tremayne Parc,2023-06-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
414710,Tremayne Parc,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
