Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
414710,Tremayne Parc,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
414710,Tremayne Parc,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
414710,Tremayne Parc,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
414710,Tremayne Parc,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
414710,Tremayne Parc,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414710,Tremayne Parc,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
414710,Tremayne Parc,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
414710,Tremayne Parc,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414710,Tremayne Parc,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
414710,Tremayne Parc,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
414710,Tremayne Parc,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
414710,Tremayne Parc,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.14
414710,Tremayne Parc,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.06
414710,Tremayne Parc,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.84
414710,Tremayne Parc,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
414710,Tremayne Parc,2023-06-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.1
414710,Tremayne Parc,2023-06-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.57
414710,Tremayne Parc,2023-06-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.34
414710,Tremayne Parc,2023-06-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
414710,Tremayne Parc,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
414710,Tremayne Parc,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
414710,Tremayne Parc,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
414710,Tremayne Parc,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
414710,Tremayne Parc,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
414710,Tremayne Parc,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
414710,Tremayne Parc,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
414710,Tremayne Parc,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414710,Tremayne Parc,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
414710,Tremayne Parc,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
414710,Tremayne Parc,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414710,Tremayne Parc,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
414710,Tremayne Parc,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
414710,Tremayne Parc,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
414710,Tremayne Parc,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.17
414710,Tremayne Parc,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.13
414710,Tremayne Parc,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.98
414710,Tremayne Parc,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
414710,Tremayne Parc,2023-06-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.72
414710,Tremayne Parc,2023-06-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.33
414710,Tremayne Parc,2023-06-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.97
414710,Tremayne Parc,2023-06-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
414710,Tremayne Parc,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
414710,Tremayne Parc,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.28
414710,Tremayne Parc,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.18
414710,Tremayne Parc,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
414710,Tremayne Parc,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
414710,Tremayne Parc,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
414710,Tremayne Parc,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
414710,Tremayne Parc,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
414710,Tremayne Parc,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,28.7
414710,Tremayne Parc,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414710,Tremayne Parc,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
414710,Tremayne Parc,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
414710,Tremayne Parc,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414710,Tremayne Parc,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
414710,Tremayne Parc,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
414710,Tremayne Parc,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
414710,Tremayne Parc,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
414710,Tremayne Parc,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.38
414710,Tremayne Parc,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.35
414710,Tremayne Parc,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
414710,Tremayne Parc,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
414710,Tremayne Parc,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
414710,Tremayne Parc,2023-06-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.5
414710,Tremayne Parc,2023-06-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.94
414710,Tremayne Parc,2023-06-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.84
414710,Tremayne Parc,2023-06-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.83
414710,Tremayne Parc,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.75
414710,Tremayne Parc,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.51
414710,Tremayne Parc,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.15
414710,Tremayne Parc,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
414710,Tremayne Parc,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
414710,Tremayne Parc,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
414710,Tremayne Parc,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
414710,Tremayne Parc,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
414710,Tremayne Parc,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414710,Tremayne Parc,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
414710,Tremayne Parc,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
414710,Tremayne Parc,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414710,Tremayne Parc,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
414710,Tremayne Parc,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.61
414710,Tremayne Parc,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
414710,Tremayne Parc,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.47
414710,Tremayne Parc,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.98
414710,Tremayne Parc,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.42
414710,Tremayne Parc,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
414710,Tremayne Parc,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
414710,Tremayne Parc,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
414710,Tremayne Parc,2023-06-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.51
414710,Tremayne Parc,2023-06-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.2
414710,Tremayne Parc,2023-06-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.82
414710,Tremayne Parc,2023-06-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
414710,Tremayne Parc,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
414710,Tremayne Parc,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
414710,Tremayne Parc,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
414710,Tremayne Parc,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
414710,Tremayne Parc,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
414710,Tremayne Parc,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414710,Tremayne Parc,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
414710,Tremayne Parc,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
414710,Tremayne Parc,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414710,Tremayne Parc,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
414710,Tremayne Parc,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
414710,Tremayne Parc,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
414710,Tremayne Parc,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.79
414710,Tremayne Parc,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.38
414710,Tremayne Parc,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.9
414710,Tremayne Parc,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
414710,Tremayne Parc,2023-06-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,12.89
414710,Tremayne Parc,2023-06-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.59
414710,Tremayne Parc,2023-06-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.97
414710,Tremayne Parc,2023-06-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
414710,Tremayne Parc,2023-06-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.37
414710,Tremayne Parc,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.77
414710,Tremayne Parc,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.49
414710,Tremayne Parc,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
414710,Tremayne Parc,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
414710,Tremayne Parc,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
414710,Tremayne Parc,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
414710,Tremayne Parc,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414710,Tremayne Parc,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
414710,Tremayne Parc,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
414710,Tremayne Parc,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414710,Tremayne Parc,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
414710,Tremayne Parc,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
414710,Tremayne Parc,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.1
414710,Tremayne Parc,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.45
414710,Tremayne Parc,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.88
414710,Tremayne Parc,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
414710,Tremayne Parc,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
414710,Tremayne Parc,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
414710,Tremayne Parc,2023-06-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.84
414710,Tremayne Parc,2023-06-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.76
414710,Tremayne Parc,2023-06-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.49
414710,Tremayne Parc,2023-06-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
414710,Tremayne Parc,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
414710,Tremayne Parc,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
414710,Tremayne Parc,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
414710,Tremayne Parc,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414710,Tremayne Parc,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
414710,Tremayne Parc,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
414710,Tremayne Parc,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414710,Tremayne Parc,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
414710,Tremayne Parc,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
414710,Tremayne Parc,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
414710,Tremayne Parc,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
414710,Tremayne Parc,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.28
414710,Tremayne Parc,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.78
414710,Tremayne Parc,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.35
414710,Tremayne Parc,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
414710,Tremayne Parc,2023-06-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,7.24
414710,Tremayne Parc,2023-06-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.45
414710,Tremayne Parc,2023-06-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.38
414710,Tremayne Parc,2023-06-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.01
414710,Tremayne Parc,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
414710,Tremayne Parc,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
414710,Tremayne Parc,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
414710,Tremayne Parc,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
414710,Tremayne Parc,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414710,Tremayne Parc,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
414710,Tremayne Parc,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
414710,Tremayne Parc,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
414710,Tremayne Parc,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
414710,Tremayne Parc,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.31
414710,Tremayne Parc,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.86
414710,Tremayne Parc,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.93
414710,Tremayne Parc,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
414710,Tremayne Parc,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
414710,Tremayne Parc,2023-06-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.59
414710,Tremayne Parc,2023-06-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.87
414710,Tremayne Parc,2023-06-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.9
414710,Tremayne Parc,2023-06-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.95
414710,Tremayne Parc,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.61
414710,Tremayne Parc,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
414710,Tremayne Parc,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
414710,Tremayne Parc,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
414710,Tremayne Parc,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
414710,Tremayne Parc,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
414710,Tremayne Parc,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,28.0
414710,Tremayne Parc,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414710,Tremayne Parc,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
414710,Tremayne Parc,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
414710,Tremayne Parc,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
414710,Tremayne Parc,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
414710,Tremayne Parc,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.78
414710,Tremayne Parc,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.22
414710,Tremayne Parc,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.94
414710,Tremayne Parc,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
414710,Tremayne Parc,2023-06-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.18
414710,Tremayne Parc,2023-06-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,7.69
414710,Tremayne Parc,2023-06-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.59
414710,Tremayne Parc,2023-06-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.37
414710,Tremayne Parc,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.06
414710,Tremayne Parc,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.98
414710,Tremayne Parc,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
414710,Tremayne Parc,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
414710,Tremayne Parc,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,28.0
414710,Tremayne Parc,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414710,Tremayne Parc,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
414710,Tremayne Parc,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
414710,Tremayne Parc,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
414710,Tremayne Parc,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
414710,Tremayne Parc,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
414710,Tremayne Parc,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
414710,Tremayne Parc,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.69
414710,Tremayne Parc,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.13
414710,Tremayne Parc,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.13
414710,Tremayne Parc,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
414710,Tremayne Parc,2023-06-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.8
414710,Tremayne Parc,2023-06-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.2
414710,Tremayne Parc,2023-06-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.19
414710,Tremayne Parc,2023-06-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.97
414710,Tremayne Parc,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
414710,Tremayne Parc,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
414710,Tremayne Parc,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
414710,Tremayne Parc,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
414710,Tremayne Parc,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
414710,Tremayne Parc,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,28.0
414710,Tremayne Parc,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414710,Tremayne Parc,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
414710,Tremayne Parc,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
414710,Tremayne Parc,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
414710,Tremayne Parc,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
414710,Tremayne Parc,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.69
414710,Tremayne Parc,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.14
414710,Tremayne Parc,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.44
414710,Tremayne Parc,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
414710,Tremayne Parc,2023-06-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.29
414710,Tremayne Parc,2023-06-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.12
414710,Tremayne Parc,2023-06-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.8
414710,Tremayne Parc,2023-06-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.9
414710,Tremayne Parc,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
414710,Tremayne Parc,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.87
414710,Tremayne Parc,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
414710,Tremayne Parc,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
414710,Tremayne Parc,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
414710,Tremayne Parc,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
414710,Tremayne Parc,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,28.0
414710,Tremayne Parc,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414710,Tremayne Parc,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
414710,Tremayne Parc,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
414710,Tremayne Parc,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
414710,Tremayne Parc,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
414710,Tremayne Parc,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
414710,Tremayne Parc,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.05
414710,Tremayne Parc,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.5
414710,Tremayne Parc,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.43
414710,Tremayne Parc,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
414710,Tremayne Parc,2023-06-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
