Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.57
414710,Tremayne Parc,2023-06-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.09
414710,Tremayne Parc,2023-06-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.14
414710,Tremayne Parc,2023-06-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.18
414710,Tremayne Parc,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.83
414710,Tremayne Parc,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.81
414710,Tremayne Parc,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
414710,Tremayne Parc,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
414710,Tremayne Parc,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
414710,Tremayne Parc,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,28.0
414710,Tremayne Parc,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
414710,Tremayne Parc,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
414710,Tremayne Parc,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
414710,Tremayne Parc,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
414710,Tremayne Parc,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
414710,Tremayne Parc,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.03
414710,Tremayne Parc,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.93
414710,Tremayne Parc,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.1
414710,Tremayne Parc,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
414710,Tremayne Parc,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
414710,Tremayne Parc,2023-06-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,6.71
414710,Tremayne Parc,2023-06-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.3
414710,Tremayne Parc,2023-06-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.06
414710,Tremayne Parc,2023-06-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.98
414710,Tremayne Parc,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.93
414710,Tremayne Parc,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
414710,Tremayne Parc,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
414710,Tremayne Parc,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
414710,Tremayne Parc,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
414710,Tremayne Parc,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
414710,Tremayne Parc,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
414710,Tremayne Parc,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
414710,Tremayne Parc,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
414710,Tremayne Parc,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
414710,Tremayne Parc,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.24
414710,Tremayne Parc,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.95
414710,Tremayne Parc,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.72
414710,Tremayne Parc,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
414710,Tremayne Parc,2023-06-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.67
414710,Tremayne Parc,2023-06-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.66
414710,Tremayne Parc,2023-06-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.86
414710,Tremayne Parc,2023-06-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.37
414710,Tremayne Parc,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
414710,Tremayne Parc,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
414710,Tremayne Parc,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
414710,Tremayne Parc,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
414710,Tremayne Parc,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
414710,Tremayne Parc,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
414710,Tremayne Parc,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
414710,Tremayne Parc,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
414710,Tremayne Parc,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
414710,Tremayne Parc,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.46
414710,Tremayne Parc,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.66
414710,Tremayne Parc,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.7
414710,Tremayne Parc,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,8.45
414710,Tremayne Parc,2023-06-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.72
414710,Tremayne Parc,2023-06-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.55
414710,Tremayne Parc,2023-06-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.2
414710,Tremayne Parc,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
414710,Tremayne Parc,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
414710,Tremayne Parc,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
414710,Tremayne Parc,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
414710,Tremayne Parc,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
414710,Tremayne Parc,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
414710,Tremayne Parc,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
414710,Tremayne Parc,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
414710,Tremayne Parc,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
414710,Tremayne Parc,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
414710,Tremayne Parc,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
414710,Tremayne Parc,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.13
414710,Tremayne Parc,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.45
414710,Tremayne Parc,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
414710,Tremayne Parc,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.8
414710,Tremayne Parc,2023-06-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.76
414710,Tremayne Parc,2023-06-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.99
414710,Tremayne Parc,2023-06-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.14
414710,Tremayne Parc,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
414710,Tremayne Parc,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
414710,Tremayne Parc,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.2
414710,Tremayne Parc,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
414710,Tremayne Parc,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
414710,Tremayne Parc,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
414710,Tremayne Parc,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
414710,Tremayne Parc,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
414710,Tremayne Parc,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
414710,Tremayne Parc,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
414710,Tremayne Parc,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
414710,Tremayne Parc,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
414710,Tremayne Parc,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
414710,Tremayne Parc,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.41
414710,Tremayne Parc,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.13
414710,Tremayne Parc,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.88
414710,Tremayne Parc,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
414710,Tremayne Parc,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.52
414710,Tremayne Parc,2023-06-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.81
414710,Tremayne Parc,2023-06-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.09
414710,Tremayne Parc,2023-06-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.21
414710,Tremayne Parc,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
414710,Tremayne Parc,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
414710,Tremayne Parc,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
414710,Tremayne Parc,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
414710,Tremayne Parc,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
414710,Tremayne Parc,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
414710,Tremayne Parc,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
414710,Tremayne Parc,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,28.2
414710,Tremayne Parc,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
414710,Tremayne Parc,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
414710,Tremayne Parc,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
414710,Tremayne Parc,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
414710,Tremayne Parc,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
414710,Tremayne Parc,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
414710,Tremayne Parc,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.24
414710,Tremayne Parc,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.55
414710,Tremayne Parc,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.12
414710,Tremayne Parc,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
414710,Tremayne Parc,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.93
414710,Tremayne Parc,2023-06-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.2
414710,Tremayne Parc,2023-06-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.53
414710,Tremayne Parc,2023-06-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.45
414710,Tremayne Parc,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
414710,Tremayne Parc,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.19
414710,Tremayne Parc,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.44
414710,Tremayne Parc,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
414710,Tremayne Parc,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
414710,Tremayne Parc,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
414710,Tremayne Parc,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
414710,Tremayne Parc,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
414710,Tremayne Parc,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
414710,Tremayne Parc,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
414710,Tremayne Parc,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
414710,Tremayne Parc,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.05
414710,Tremayne Parc,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.29
414710,Tremayne Parc,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.54
414710,Tremayne Parc,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
414710,Tremayne Parc,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
414710,Tremayne Parc,2023-06-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.18
414710,Tremayne Parc,2023-06-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.97
414710,Tremayne Parc,2023-06-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,7.11
414710,Tremayne Parc,2023-06-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.47
414710,Tremayne Parc,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
414710,Tremayne Parc,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
414710,Tremayne Parc,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
414710,Tremayne Parc,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
414710,Tremayne Parc,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
414710,Tremayne Parc,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
414710,Tremayne Parc,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
414710,Tremayne Parc,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
414710,Tremayne Parc,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
414710,Tremayne Parc,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.1
414710,Tremayne Parc,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.36
414710,Tremayne Parc,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.88
414710,Tremayne Parc,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
414710,Tremayne Parc,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
414710,Tremayne Parc,2023-06-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.95
414710,Tremayne Parc,2023-06-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.51
414710,Tremayne Parc,2023-06-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.48
414710,Tremayne Parc,2023-06-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.73
414710,Tremayne Parc,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.0
414710,Tremayne Parc,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.04
414710,Tremayne Parc,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
414710,Tremayne Parc,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
414710,Tremayne Parc,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
414710,Tremayne Parc,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
414710,Tremayne Parc,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
414710,Tremayne Parc,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
414710,Tremayne Parc,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
414710,Tremayne Parc,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
414710,Tremayne Parc,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.19
414710,Tremayne Parc,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.76
414710,Tremayne Parc,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
414710,Tremayne Parc,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.77
414710,Tremayne Parc,2023-06-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.23
414710,Tremayne Parc,2023-06-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.89
414710,Tremayne Parc,2023-06-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
414710,Tremayne Parc,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
414710,Tremayne Parc,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.64
414710,Tremayne Parc,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
414710,Tremayne Parc,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
414710,Tremayne Parc,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
414710,Tremayne Parc,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
414710,Tremayne Parc,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
414710,Tremayne Parc,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
414710,Tremayne Parc,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
414710,Tremayne Parc,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
414710,Tremayne Parc,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
414710,Tremayne Parc,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
414710,Tremayne Parc,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.85
414710,Tremayne Parc,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.32
414710,Tremayne Parc,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.82
414710,Tremayne Parc,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.17
414710,Tremayne Parc,2023-06-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.62
414710,Tremayne Parc,2023-06-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.47
414710,Tremayne Parc,2023-06-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
414710,Tremayne Parc,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
414710,Tremayne Parc,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
414710,Tremayne Parc,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
414710,Tremayne Parc,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
414710,Tremayne Parc,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
414710,Tremayne Parc,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
414710,Tremayne Parc,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
414710,Tremayne Parc,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
414710,Tremayne Parc,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.94
414710,Tremayne Parc,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.57
414710,Tremayne Parc,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.41
414710,Tremayne Parc,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.04
414710,Tremayne Parc,2023-06-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.91
414710,Tremayne Parc,2023-06-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.06
414710,Tremayne Parc,2023-06-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
414710,Tremayne Parc,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
414710,Tremayne Parc,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
414710,Tremayne Parc,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
414710,Tremayne Parc,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
414710,Tremayne Parc,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
414710,Tremayne Parc,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
414710,Tremayne Parc,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
414710,Tremayne Parc,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
414710,Tremayne Parc,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
