Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.89
414710,Tremayne Parc,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.09
414710,Tremayne Parc,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.26
414710,Tremayne Parc,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.06
414710,Tremayne Parc,2023-06-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.87
414710,Tremayne Parc,2023-06-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.26
414710,Tremayne Parc,2023-06-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
414710,Tremayne Parc,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.72
414710,Tremayne Parc,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
414710,Tremayne Parc,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
414710,Tremayne Parc,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
414710,Tremayne Parc,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
414710,Tremayne Parc,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
414710,Tremayne Parc,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
414710,Tremayne Parc,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
414710,Tremayne Parc,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.49
414710,Tremayne Parc,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.47
414710,Tremayne Parc,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.17
414710,Tremayne Parc,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.48
414710,Tremayne Parc,2023-06-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.31
414710,Tremayne Parc,2023-06-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.43
414710,Tremayne Parc,2023-06-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
414710,Tremayne Parc,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414710,Tremayne Parc,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
414710,Tremayne Parc,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
414710,Tremayne Parc,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
414710,Tremayne Parc,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
414710,Tremayne Parc,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,28.7
414710,Tremayne Parc,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
414710,Tremayne Parc,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
414710,Tremayne Parc,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
414710,Tremayne Parc,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
414710,Tremayne Parc,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.19
414710,Tremayne Parc,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.41
414710,Tremayne Parc,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.27
414710,Tremayne Parc,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.74
414710,Tremayne Parc,2023-06-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.57
414710,Tremayne Parc,2023-06-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.57
414710,Tremayne Parc,2023-06-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.41
414710,Tremayne Parc,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
414710,Tremayne Parc,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
414710,Tremayne Parc,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
414710,Tremayne Parc,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
414710,Tremayne Parc,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
414710,Tremayne Parc,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
414710,Tremayne Parc,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,28.8
414710,Tremayne Parc,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
414710,Tremayne Parc,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
414710,Tremayne Parc,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
414710,Tremayne Parc,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
414710,Tremayne Parc,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
414710,Tremayne Parc,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.16
414710,Tremayne Parc,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.31
414710,Tremayne Parc,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.68
414710,Tremayne Parc,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
414710,Tremayne Parc,2023-06-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.94
414710,Tremayne Parc,2023-06-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.56
414710,Tremayne Parc,2023-06-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.47
414710,Tremayne Parc,2023-06-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.94
414710,Tremayne Parc,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
414710,Tremayne Parc,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
414710,Tremayne Parc,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
414710,Tremayne Parc,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
414710,Tremayne Parc,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
414710,Tremayne Parc,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
414710,Tremayne Parc,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,28.8
414710,Tremayne Parc,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
414710,Tremayne Parc,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
414710,Tremayne Parc,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
414710,Tremayne Parc,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
414710,Tremayne Parc,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
414710,Tremayne Parc,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.23
414710,Tremayne Parc,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.86
414710,Tremayne Parc,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.37
414710,Tremayne Parc,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.72
414710,Tremayne Parc,2023-06-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.56
414710,Tremayne Parc,2023-06-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,6.22
414710,Tremayne Parc,2023-06-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
414710,Tremayne Parc,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
414710,Tremayne Parc,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
414710,Tremayne Parc,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
414710,Tremayne Parc,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
414710,Tremayne Parc,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
414710,Tremayne Parc,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,28.8
414710,Tremayne Parc,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
414710,Tremayne Parc,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
414710,Tremayne Parc,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
414710,Tremayne Parc,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
414710,Tremayne Parc,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
414710,Tremayne Parc,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.88
414710,Tremayne Parc,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.71
414710,Tremayne Parc,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.46
414710,Tremayne Parc,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
414710,Tremayne Parc,2023-06-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.17
414710,Tremayne Parc,2023-06-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.89
414710,Tremayne Parc,2023-06-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.67
414710,Tremayne Parc,2023-06-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
414710,Tremayne Parc,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
414710,Tremayne Parc,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
414710,Tremayne Parc,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
414710,Tremayne Parc,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
414710,Tremayne Parc,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
414710,Tremayne Parc,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
414710,Tremayne Parc,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
414710,Tremayne Parc,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
414710,Tremayne Parc,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
414710,Tremayne Parc,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
414710,Tremayne Parc,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
414710,Tremayne Parc,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.38
414710,Tremayne Parc,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.07
414710,Tremayne Parc,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.08
414710,Tremayne Parc,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.03
414710,Tremayne Parc,2023-06-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.34
414710,Tremayne Parc,2023-06-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.94
414710,Tremayne Parc,2023-06-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.16
414710,Tremayne Parc,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
414710,Tremayne Parc,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
414710,Tremayne Parc,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
414710,Tremayne Parc,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
414710,Tremayne Parc,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
414710,Tremayne Parc,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
414710,Tremayne Parc,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
414710,Tremayne Parc,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
414710,Tremayne Parc,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
414710,Tremayne Parc,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
414710,Tremayne Parc,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.64
414710,Tremayne Parc,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.38
414710,Tremayne Parc,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.93
414710,Tremayne Parc,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.42
414710,Tremayne Parc,2023-06-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.26
414710,Tremayne Parc,2023-06-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.09
414710,Tremayne Parc,2023-06-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.12
414710,Tremayne Parc,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
414710,Tremayne Parc,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
414710,Tremayne Parc,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
414710,Tremayne Parc,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
414710,Tremayne Parc,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
414710,Tremayne Parc,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
414710,Tremayne Parc,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
414710,Tremayne Parc,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
414710,Tremayne Parc,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
414710,Tremayne Parc,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
414710,Tremayne Parc,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
414710,Tremayne Parc,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.92
414710,Tremayne Parc,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.7
414710,Tremayne Parc,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.42
414710,Tremayne Parc,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.63
414710,Tremayne Parc,2023-06-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.33
414710,Tremayne Parc,2023-06-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.88
414710,Tremayne Parc,2023-06-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.1
414710,Tremayne Parc,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
414710,Tremayne Parc,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.57
414710,Tremayne Parc,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
414710,Tremayne Parc,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
414710,Tremayne Parc,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
414710,Tremayne Parc,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
414710,Tremayne Parc,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
414710,Tremayne Parc,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
414710,Tremayne Parc,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
414710,Tremayne Parc,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
414710,Tremayne Parc,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
414710,Tremayne Parc,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
414710,Tremayne Parc,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.32
414710,Tremayne Parc,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.64
414710,Tremayne Parc,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.48
414710,Tremayne Parc,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,9.01
414710,Tremayne Parc,2023-06-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.85
414710,Tremayne Parc,2023-06-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.95
414710,Tremayne Parc,2023-06-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.25
414710,Tremayne Parc,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
414710,Tremayne Parc,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
414710,Tremayne Parc,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
414710,Tremayne Parc,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
414710,Tremayne Parc,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
414710,Tremayne Parc,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
414710,Tremayne Parc,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
414710,Tremayne Parc,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
414710,Tremayne Parc,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
414710,Tremayne Parc,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.75
414710,Tremayne Parc,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.83
414710,Tremayne Parc,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.18
414710,Tremayne Parc,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
414710,Tremayne Parc,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
414710,Tremayne Parc,2023-06-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,9.49
414710,Tremayne Parc,2023-06-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.6
414710,Tremayne Parc,2023-06-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.99
414710,Tremayne Parc,2023-06-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.63
414710,Tremayne Parc,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
414710,Tremayne Parc,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
414710,Tremayne Parc,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
414710,Tremayne Parc,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
414710,Tremayne Parc,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
414710,Tremayne Parc,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
414710,Tremayne Parc,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
414710,Tremayne Parc,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
414710,Tremayne Parc,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
414710,Tremayne Parc,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
414710,Tremayne Parc,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
414710,Tremayne Parc,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.63
414710,Tremayne Parc,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.74
414710,Tremayne Parc,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
414710,Tremayne Parc,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
414710,Tremayne Parc,2023-06-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,7.97
414710,Tremayne Parc,2023-06-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.31
414710,Tremayne Parc,2023-06-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.97
414710,Tremayne Parc,2023-06-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.32
414710,Tremayne Parc,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
414710,Tremayne Parc,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
414710,Tremayne Parc,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
414710,Tremayne Parc,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
414710,Tremayne Parc,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
414710,Tremayne Parc,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
414710,Tremayne Parc,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
