Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
414710,Tremayne Parc,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
414710,Tremayne Parc,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
414710,Tremayne Parc,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
414710,Tremayne Parc,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.99
414710,Tremayne Parc,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.75
414710,Tremayne Parc,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.53
414710,Tremayne Parc,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
414710,Tremayne Parc,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
414710,Tremayne Parc,2023-06-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.92
414710,Tremayne Parc,2023-06-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.99
414710,Tremayne Parc,2023-06-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.86
414710,Tremayne Parc,2023-06-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.93
414710,Tremayne Parc,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.44
414710,Tremayne Parc,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
414710,Tremayne Parc,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
414710,Tremayne Parc,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
414710,Tremayne Parc,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
414710,Tremayne Parc,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
414710,Tremayne Parc,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
414710,Tremayne Parc,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
414710,Tremayne Parc,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
414710,Tremayne Parc,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
414710,Tremayne Parc,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.24
414710,Tremayne Parc,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.61
414710,Tremayne Parc,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
414710,Tremayne Parc,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
414710,Tremayne Parc,2023-06-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.03
414710,Tremayne Parc,2023-06-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.09
414710,Tremayne Parc,2023-06-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.92
414710,Tremayne Parc,2023-06-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.89
414710,Tremayne Parc,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.05
414710,Tremayne Parc,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
414710,Tremayne Parc,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
414710,Tremayne Parc,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
414710,Tremayne Parc,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
414710,Tremayne Parc,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
414710,Tremayne Parc,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
414710,Tremayne Parc,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
414710,Tremayne Parc,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
414710,Tremayne Parc,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
414710,Tremayne Parc,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.29
414710,Tremayne Parc,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.82
414710,Tremayne Parc,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.05
414710,Tremayne Parc,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
414710,Tremayne Parc,2023-06-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.76
414710,Tremayne Parc,2023-06-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.13
414710,Tremayne Parc,2023-06-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.37
414710,Tremayne Parc,2023-06-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.82
414710,Tremayne Parc,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
414710,Tremayne Parc,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.67
414710,Tremayne Parc,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
414710,Tremayne Parc,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
414710,Tremayne Parc,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
414710,Tremayne Parc,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
414710,Tremayne Parc,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
414710,Tremayne Parc,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
414710,Tremayne Parc,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
414710,Tremayne Parc,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
414710,Tremayne Parc,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
414710,Tremayne Parc,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.73
414710,Tremayne Parc,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.64
414710,Tremayne Parc,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.65
414710,Tremayne Parc,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
414710,Tremayne Parc,2023-06-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.92
414710,Tremayne Parc,2023-06-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.48
414710,Tremayne Parc,2023-06-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.96
414710,Tremayne Parc,2023-06-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.94
414710,Tremayne Parc,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
414710,Tremayne Parc,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
414710,Tremayne Parc,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
414710,Tremayne Parc,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
414710,Tremayne Parc,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
414710,Tremayne Parc,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
414710,Tremayne Parc,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
414710,Tremayne Parc,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
414710,Tremayne Parc,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
414710,Tremayne Parc,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
414710,Tremayne Parc,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.16
414710,Tremayne Parc,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.41
414710,Tremayne Parc,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.77
414710,Tremayne Parc,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
414710,Tremayne Parc,2023-06-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.6
414710,Tremayne Parc,2023-06-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.17
414710,Tremayne Parc,2023-06-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.01
414710,Tremayne Parc,2023-06-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
414710,Tremayne Parc,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
414710,Tremayne Parc,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
414710,Tremayne Parc,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
414710,Tremayne Parc,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
414710,Tremayne Parc,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
414710,Tremayne Parc,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,29.2
414710,Tremayne Parc,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
414710,Tremayne Parc,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
414710,Tremayne Parc,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
414710,Tremayne Parc,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
414710,Tremayne Parc,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
414710,Tremayne Parc,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.54
414710,Tremayne Parc,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.11
414710,Tremayne Parc,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
414710,Tremayne Parc,2023-06-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.13
414710,Tremayne Parc,2023-06-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.35
414710,Tremayne Parc,2023-06-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.23
414710,Tremayne Parc,2023-06-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.37
414710,Tremayne Parc,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
414710,Tremayne Parc,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
414710,Tremayne Parc,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
414710,Tremayne Parc,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
414710,Tremayne Parc,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
414710,Tremayne Parc,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
414710,Tremayne Parc,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
414710,Tremayne Parc,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
414710,Tremayne Parc,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
414710,Tremayne Parc,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.68
414710,Tremayne Parc,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.56
414710,Tremayne Parc,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.88
414710,Tremayne Parc,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
414710,Tremayne Parc,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
414710,Tremayne Parc,2023-06-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.47
414710,Tremayne Parc,2023-06-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.17
414710,Tremayne Parc,2023-06-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.1
414710,Tremayne Parc,2023-06-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.95
414710,Tremayne Parc,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
414710,Tremayne Parc,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
414710,Tremayne Parc,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
414710,Tremayne Parc,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
414710,Tremayne Parc,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
414710,Tremayne Parc,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
414710,Tremayne Parc,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
414710,Tremayne Parc,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
414710,Tremayne Parc,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
414710,Tremayne Parc,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.22
414710,Tremayne Parc,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.85
414710,Tremayne Parc,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.19
414710,Tremayne Parc,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
414710,Tremayne Parc,2023-06-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.72
414710,Tremayne Parc,2023-06-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.18
414710,Tremayne Parc,2023-06-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.05
414710,Tremayne Parc,2023-06-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
414710,Tremayne Parc,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
414710,Tremayne Parc,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.05
414710,Tremayne Parc,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
414710,Tremayne Parc,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
414710,Tremayne Parc,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
414710,Tremayne Parc,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
414710,Tremayne Parc,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
414710,Tremayne Parc,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414710,Tremayne Parc,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
414710,Tremayne Parc,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
414710,Tremayne Parc,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
414710,Tremayne Parc,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
414710,Tremayne Parc,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
414710,Tremayne Parc,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.6
414710,Tremayne Parc,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.16
414710,Tremayne Parc,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
414710,Tremayne Parc,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
414710,Tremayne Parc,2023-06-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.97
414710,Tremayne Parc,2023-06-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.32
414710,Tremayne Parc,2023-06-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.77
414710,Tremayne Parc,2023-06-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
414710,Tremayne Parc,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
414710,Tremayne Parc,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
414710,Tremayne Parc,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
414710,Tremayne Parc,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
414710,Tremayne Parc,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
414710,Tremayne Parc,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
414710,Tremayne Parc,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
414710,Tremayne Parc,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
414710,Tremayne Parc,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
414710,Tremayne Parc,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
414710,Tremayne Parc,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.36
414710,Tremayne Parc,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.63
414710,Tremayne Parc,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.63
414710,Tremayne Parc,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
414710,Tremayne Parc,2023-06-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.2
414710,Tremayne Parc,2023-06-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.92
414710,Tremayne Parc,2023-06-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.32
414710,Tremayne Parc,2023-06-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
414710,Tremayne Parc,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.56
414710,Tremayne Parc,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
414710,Tremayne Parc,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
414710,Tremayne Parc,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
414710,Tremayne Parc,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
414710,Tremayne Parc,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
414710,Tremayne Parc,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
414710,Tremayne Parc,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414710,Tremayne Parc,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
414710,Tremayne Parc,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
414710,Tremayne Parc,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
414710,Tremayne Parc,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
414710,Tremayne Parc,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.13
414710,Tremayne Parc,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.24
414710,Tremayne Parc,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.5
414710,Tremayne Parc,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
414710,Tremayne Parc,2023-06-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.27
414710,Tremayne Parc,2023-06-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.26
414710,Tremayne Parc,2023-06-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.76
414710,Tremayne Parc,2023-06-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.27
414710,Tremayne Parc,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.77
414710,Tremayne Parc,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
414710,Tremayne Parc,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
414710,Tremayne Parc,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
414710,Tremayne Parc,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
414710,Tremayne Parc,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
414710,Tremayne Parc,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
414710,Tremayne Parc,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,29.2
414710,Tremayne Parc,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
414710,Tremayne Parc,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414710,Tremayne Parc,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
414710,Tremayne Parc,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
414710,Tremayne Parc,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
414710,Tremayne Parc,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
414710,Tremayne Parc,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.88
414710,Tremayne Parc,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.58
414710,Tremayne Parc,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
414710,Tremayne Parc,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
414710,Tremayne Parc,2023-06-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.9
414710,Tremayne Parc,2023-06-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.37
414710,Tremayne Parc,2023-06-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.39
414710,Tremayne Parc,2023-06-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.21
414710,Tremayne Parc,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.19
414710,Tremayne Parc,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
