Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
414710,Tremayne Parc,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
414710,Tremayne Parc,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
414710,Tremayne Parc,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
414710,Tremayne Parc,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
414710,Tremayne Parc,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,29.2
414710,Tremayne Parc,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
414710,Tremayne Parc,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414710,Tremayne Parc,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
414710,Tremayne Parc,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
414710,Tremayne Parc,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.39
414710,Tremayne Parc,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
414710,Tremayne Parc,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.75
414710,Tremayne Parc,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.7
414710,Tremayne Parc,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
414710,Tremayne Parc,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
414710,Tremayne Parc,2023-06-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
414710,Tremayne Parc,2023-06-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.31
414710,Tremayne Parc,2023-06-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.73
414710,Tremayne Parc,2023-06-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.84
414710,Tremayne Parc,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.46
414710,Tremayne Parc,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
414710,Tremayne Parc,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
414710,Tremayne Parc,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
414710,Tremayne Parc,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
414710,Tremayne Parc,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
414710,Tremayne Parc,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
414710,Tremayne Parc,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
414710,Tremayne Parc,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414710,Tremayne Parc,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
414710,Tremayne Parc,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
414710,Tremayne Parc,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.16
414710,Tremayne Parc,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
414710,Tremayne Parc,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.39
414710,Tremayne Parc,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.67
414710,Tremayne Parc,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.4
414710,Tremayne Parc,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
414710,Tremayne Parc,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
414710,Tremayne Parc,2023-06-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.16
414710,Tremayne Parc,2023-06-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.63
414710,Tremayne Parc,2023-06-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.89
414710,Tremayne Parc,2023-06-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.38
414710,Tremayne Parc,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
414710,Tremayne Parc,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
414710,Tremayne Parc,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
414710,Tremayne Parc,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
414710,Tremayne Parc,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414710,Tremayne Parc,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
414710,Tremayne Parc,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
414710,Tremayne Parc,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
414710,Tremayne Parc,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
414710,Tremayne Parc,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.1
414710,Tremayne Parc,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.88
414710,Tremayne Parc,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.28
414710,Tremayne Parc,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
414710,Tremayne Parc,2023-06-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.67
414710,Tremayne Parc,2023-06-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.46
414710,Tremayne Parc,2023-06-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.25
414710,Tremayne Parc,2023-06-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.92
414710,Tremayne Parc,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.53
414710,Tremayne Parc,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
414710,Tremayne Parc,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
414710,Tremayne Parc,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
414710,Tremayne Parc,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
414710,Tremayne Parc,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414710,Tremayne Parc,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
414710,Tremayne Parc,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
414710,Tremayne Parc,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.44
414710,Tremayne Parc,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
414710,Tremayne Parc,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.22
414710,Tremayne Parc,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.54
414710,Tremayne Parc,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.15
414710,Tremayne Parc,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
414710,Tremayne Parc,2023-06-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.11
414710,Tremayne Parc,2023-06-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.69
414710,Tremayne Parc,2023-06-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.38
414710,Tremayne Parc,2023-06-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.0
414710,Tremayne Parc,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
414710,Tremayne Parc,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
414710,Tremayne Parc,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
414710,Tremayne Parc,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
414710,Tremayne Parc,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
414710,Tremayne Parc,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
414710,Tremayne Parc,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
414710,Tremayne Parc,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414710,Tremayne Parc,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
414710,Tremayne Parc,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
414710,Tremayne Parc,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
414710,Tremayne Parc,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
414710,Tremayne Parc,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.12
414710,Tremayne Parc,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.43
414710,Tremayne Parc,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
414710,Tremayne Parc,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
414710,Tremayne Parc,2023-06-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.97
414710,Tremayne Parc,2023-06-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.27
414710,Tremayne Parc,2023-06-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.54
414710,Tremayne Parc,2023-06-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.19
414710,Tremayne Parc,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
414710,Tremayne Parc,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.77
414710,Tremayne Parc,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
414710,Tremayne Parc,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
414710,Tremayne Parc,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
414710,Tremayne Parc,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
414710,Tremayne Parc,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
414710,Tremayne Parc,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414710,Tremayne Parc,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
414710,Tremayne Parc,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
414710,Tremayne Parc,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
414710,Tremayne Parc,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.33
414710,Tremayne Parc,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
414710,Tremayne Parc,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.16
414710,Tremayne Parc,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
414710,Tremayne Parc,2023-06-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.05
414710,Tremayne Parc,2023-06-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.55
414710,Tremayne Parc,2023-06-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.57
414710,Tremayne Parc,2023-06-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.01
414710,Tremayne Parc,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
414710,Tremayne Parc,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.81
414710,Tremayne Parc,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
414710,Tremayne Parc,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
414710,Tremayne Parc,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
414710,Tremayne Parc,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
414710,Tremayne Parc,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414710,Tremayne Parc,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
414710,Tremayne Parc,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
414710,Tremayne Parc,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
414710,Tremayne Parc,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
414710,Tremayne Parc,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.91
414710,Tremayne Parc,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.12
414710,Tremayne Parc,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.67
414710,Tremayne Parc,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
414710,Tremayne Parc,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
414710,Tremayne Parc,2023-06-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.52
414710,Tremayne Parc,2023-06-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.19
414710,Tremayne Parc,2023-06-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.05
414710,Tremayne Parc,2023-06-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.16
414710,Tremayne Parc,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.69
414710,Tremayne Parc,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
414710,Tremayne Parc,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
414710,Tremayne Parc,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
414710,Tremayne Parc,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
414710,Tremayne Parc,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
414710,Tremayne Parc,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414710,Tremayne Parc,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
414710,Tremayne Parc,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
414710,Tremayne Parc,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
414710,Tremayne Parc,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.67
414710,Tremayne Parc,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
414710,Tremayne Parc,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.53
414710,Tremayne Parc,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
414710,Tremayne Parc,2023-06-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.34
414710,Tremayne Parc,2023-06-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.23
414710,Tremayne Parc,2023-06-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.32
414710,Tremayne Parc,2023-06-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.97
414710,Tremayne Parc,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.4
414710,Tremayne Parc,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.03
414710,Tremayne Parc,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
414710,Tremayne Parc,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
414710,Tremayne Parc,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
414710,Tremayne Parc,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
414710,Tremayne Parc,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
414710,Tremayne Parc,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
414710,Tremayne Parc,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
414710,Tremayne Parc,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
414710,Tremayne Parc,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414710,Tremayne Parc,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
414710,Tremayne Parc,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
414710,Tremayne Parc,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.39
414710,Tremayne Parc,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
414710,Tremayne Parc,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,3.91
414710,Tremayne Parc,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.65
414710,Tremayne Parc,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.92
414710,Tremayne Parc,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
414710,Tremayne Parc,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
414710,Tremayne Parc,2023-06-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.37
414710,Tremayne Parc,2023-06-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.28
414710,Tremayne Parc,2023-06-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.36
414710,Tremayne Parc,2023-06-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.76
414710,Tremayne Parc,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.51
414710,Tremayne Parc,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.64
414710,Tremayne Parc,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.13
414710,Tremayne Parc,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.3
414710,Tremayne Parc,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
414710,Tremayne Parc,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.7
414710,Tremayne Parc,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
414710,Tremayne Parc,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
414710,Tremayne Parc,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
414710,Tremayne Parc,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
414710,Tremayne Parc,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414710,Tremayne Parc,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
414710,Tremayne Parc,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
414710,Tremayne Parc,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.55
414710,Tremayne Parc,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
414710,Tremayne Parc,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.73
414710,Tremayne Parc,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.18
414710,Tremayne Parc,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.37
414710,Tremayne Parc,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
414710,Tremayne Parc,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
414710,Tremayne Parc,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
414710,Tremayne Parc,2023-06-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.01
414710,Tremayne Parc,2023-06-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.82
414710,Tremayne Parc,2023-06-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.53
414710,Tremayne Parc,2023-06-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.19
414710,Tremayne Parc,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
414710,Tremayne Parc,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.57
414710,Tremayne Parc,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
414710,Tremayne Parc,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
414710,Tremayne Parc,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
414710,Tremayne Parc,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
414710,Tremayne Parc,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414710,Tremayne Parc,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
414710,Tremayne Parc,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
414710,Tremayne Parc,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
414710,Tremayne Parc,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
414710,Tremayne Parc,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.14
414710,Tremayne Parc,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.88
414710,Tremayne Parc,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
414710,Tremayne Parc,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
414710,Tremayne Parc,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
414710,Tremayne Parc,2023-06-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.12
414710,Tremayne Parc,2023-06-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.05
414710,Tremayne Parc,2023-06-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.96
414710,Tremayne Parc,2023-06-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.9
414710,Tremayne Parc,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
414710,Tremayne Parc,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.76
414710,Tremayne Parc,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.75
414710,Tremayne Parc,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
414710,Tremayne Parc,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
414710,Tremayne Parc,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
414710,Tremayne Parc,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
414710,Tremayne Parc,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414710,Tremayne Parc,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
414710,Tremayne Parc,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
414710,Tremayne Parc,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
414710,Tremayne Parc,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
414710,Tremayne Parc,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
414710,Tremayne Parc,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
414710,Tremayne Parc,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
414710,Tremayne Parc,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
414710,Tremayne Parc,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
414710,Tremayne Parc,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
414710,Tremayne Parc,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
414710,Tremayne Parc,2023-06-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.56
414710,Tremayne Parc,2023-06-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.82
