Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.78
414710,Tremayne Parc,2023-06-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
414710,Tremayne Parc,2023-06-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.16
414710,Tremayne Parc,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
414710,Tremayne Parc,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.99
414710,Tremayne Parc,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.66
414710,Tremayne Parc,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
414710,Tremayne Parc,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
414710,Tremayne Parc,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
414710,Tremayne Parc,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
414710,Tremayne Parc,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
414710,Tremayne Parc,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414710,Tremayne Parc,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
414710,Tremayne Parc,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
414710,Tremayne Parc,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
414710,Tremayne Parc,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
414710,Tremayne Parc,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
414710,Tremayne Parc,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
414710,Tremayne Parc,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.36
414710,Tremayne Parc,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.44
414710,Tremayne Parc,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
414710,Tremayne Parc,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
414710,Tremayne Parc,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
414710,Tremayne Parc,2023-06-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,12.86
414710,Tremayne Parc,2023-06-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.8
414710,Tremayne Parc,2023-06-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.6
414710,Tremayne Parc,2023-06-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
414710,Tremayne Parc,2023-06-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.92
414710,Tremayne Parc,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.83
414710,Tremayne Parc,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
414710,Tremayne Parc,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
414710,Tremayne Parc,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
414710,Tremayne Parc,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
414710,Tremayne Parc,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
414710,Tremayne Parc,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
414710,Tremayne Parc,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414710,Tremayne Parc,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
414710,Tremayne Parc,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
414710,Tremayne Parc,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
414710,Tremayne Parc,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
414710,Tremayne Parc,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
414710,Tremayne Parc,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
414710,Tremayne Parc,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.69
414710,Tremayne Parc,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
414710,Tremayne Parc,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
414710,Tremayne Parc,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
414710,Tremayne Parc,2023-06-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
414710,Tremayne Parc,2023-06-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,11.25
414710,Tremayne Parc,2023-06-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,9.39
414710,Tremayne Parc,2023-06-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,13.95
414710,Tremayne Parc,2023-06-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
414710,Tremayne Parc,2023-06-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
414710,Tremayne Parc,2023-06-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
414710,Tremayne Parc,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.56
414710,Tremayne Parc,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.3
414710,Tremayne Parc,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
414710,Tremayne Parc,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
414710,Tremayne Parc,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
414710,Tremayne Parc,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
414710,Tremayne Parc,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
414710,Tremayne Parc,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
414710,Tremayne Parc,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414710,Tremayne Parc,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
414710,Tremayne Parc,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
414710,Tremayne Parc,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
414710,Tremayne Parc,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.87
414710,Tremayne Parc,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.27
414710,Tremayne Parc,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.18
414710,Tremayne Parc,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
414710,Tremayne Parc,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
414710,Tremayne Parc,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
414710,Tremayne Parc,2023-06-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
414710,Tremayne Parc,2023-06-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,13.17
414710,Tremayne Parc,2023-06-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,13.04
414710,Tremayne Parc,2023-06-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.69
414710,Tremayne Parc,2023-06-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
414710,Tremayne Parc,2023-06-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
414710,Tremayne Parc,2023-06-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.34
414710,Tremayne Parc,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
414710,Tremayne Parc,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
414710,Tremayne Parc,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
414710,Tremayne Parc,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
414710,Tremayne Parc,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
414710,Tremayne Parc,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
414710,Tremayne Parc,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
414710,Tremayne Parc,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
414710,Tremayne Parc,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
414710,Tremayne Parc,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
414710,Tremayne Parc,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
414710,Tremayne Parc,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.38
414710,Tremayne Parc,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.9
414710,Tremayne Parc,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.19
414710,Tremayne Parc,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
414710,Tremayne Parc,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
414710,Tremayne Parc,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
414710,Tremayne Parc,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
414710,Tremayne Parc,2023-06-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
414710,Tremayne Parc,2023-06-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.85
414710,Tremayne Parc,2023-06-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.62
414710,Tremayne Parc,2023-06-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.69
414710,Tremayne Parc,2023-06-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
414710,Tremayne Parc,2023-06-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
414710,Tremayne Parc,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
414710,Tremayne Parc,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
414710,Tremayne Parc,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.73
414710,Tremayne Parc,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
414710,Tremayne Parc,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
414710,Tremayne Parc,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
414710,Tremayne Parc,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
414710,Tremayne Parc,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
414710,Tremayne Parc,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,29.7
414710,Tremayne Parc,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
414710,Tremayne Parc,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
414710,Tremayne Parc,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
414710,Tremayne Parc,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
414710,Tremayne Parc,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
414710,Tremayne Parc,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
414710,Tremayne Parc,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.36
414710,Tremayne Parc,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.62
414710,Tremayne Parc,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
414710,Tremayne Parc,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
414710,Tremayne Parc,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
414710,Tremayne Parc,2023-06-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.39
414710,Tremayne Parc,2023-06-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.61
414710,Tremayne Parc,2023-06-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.02
414710,Tremayne Parc,2023-06-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
414710,Tremayne Parc,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
414710,Tremayne Parc,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
414710,Tremayne Parc,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
414710,Tremayne Parc,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
414710,Tremayne Parc,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
414710,Tremayne Parc,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
414710,Tremayne Parc,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,29.7
414710,Tremayne Parc,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
414710,Tremayne Parc,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
414710,Tremayne Parc,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
414710,Tremayne Parc,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
414710,Tremayne Parc,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
414710,Tremayne Parc,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.31
414710,Tremayne Parc,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.56
414710,Tremayne Parc,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.91
414710,Tremayne Parc,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
414710,Tremayne Parc,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
414710,Tremayne Parc,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
414710,Tremayne Parc,2023-06-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,5.77
414710,Tremayne Parc,2023-06-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.89
414710,Tremayne Parc,2023-06-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.34
414710,Tremayne Parc,2023-06-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
414710,Tremayne Parc,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
414710,Tremayne Parc,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
414710,Tremayne Parc,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
414710,Tremayne Parc,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
414710,Tremayne Parc,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
414710,Tremayne Parc,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
414710,Tremayne Parc,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
414710,Tremayne Parc,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
414710,Tremayne Parc,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
414710,Tremayne Parc,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
414710,Tremayne Parc,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
414710,Tremayne Parc,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
414710,Tremayne Parc,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.81
414710,Tremayne Parc,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
414710,Tremayne Parc,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.24
414710,Tremayne Parc,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
414710,Tremayne Parc,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
414710,Tremayne Parc,2023-06-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.19
414710,Tremayne Parc,2023-06-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.07
414710,Tremayne Parc,2023-06-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.05
414710,Tremayne Parc,2023-06-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.11
414710,Tremayne Parc,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
414710,Tremayne Parc,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
414710,Tremayne Parc,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
414710,Tremayne Parc,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.18
414710,Tremayne Parc,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
414710,Tremayne Parc,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
414710,Tremayne Parc,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
414710,Tremayne Parc,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
414710,Tremayne Parc,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
414710,Tremayne Parc,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
414710,Tremayne Parc,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
414710,Tremayne Parc,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
414710,Tremayne Parc,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
414710,Tremayne Parc,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
414710,Tremayne Parc,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.98
414710,Tremayne Parc,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.21
414710,Tremayne Parc,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
414710,Tremayne Parc,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
414710,Tremayne Parc,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
414710,Tremayne Parc,2023-06-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
414710,Tremayne Parc,2023-06-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.59
414710,Tremayne Parc,2023-06-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.8
414710,Tremayne Parc,2023-06-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.49
414710,Tremayne Parc,2023-06-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
414710,Tremayne Parc,2023-06-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.1
414710,Tremayne Parc,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
414710,Tremayne Parc,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.23
414710,Tremayne Parc,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.67
414710,Tremayne Parc,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.02
414710,Tremayne Parc,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
414710,Tremayne Parc,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
414710,Tremayne Parc,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
414710,Tremayne Parc,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
414710,Tremayne Parc,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
414710,Tremayne Parc,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
414710,Tremayne Parc,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
414710,Tremayne Parc,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
414710,Tremayne Parc,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
414710,Tremayne Parc,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.52
414710,Tremayne Parc,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
414710,Tremayne Parc,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.18
414710,Tremayne Parc,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
414710,Tremayne Parc,2023-06-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.7
414710,Tremayne Parc,2023-06-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,8.71
414710,Tremayne Parc,2023-06-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.32
414710,Tremayne Parc,2023-06-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
414710,Tremayne Parc,2023-06-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.14
414710,Tremayne Parc,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.3
414710,Tremayne Parc,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.89
414710,Tremayne Parc,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
414710,Tremayne Parc,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
414710,Tremayne Parc,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
414710,Tremayne Parc,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
414710,Tremayne Parc,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
414710,Tremayne Parc,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
414710,Tremayne Parc,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
414710,Tremayne Parc,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
414710,Tremayne Parc,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
414710,Tremayne Parc,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
414710,Tremayne Parc,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.04
414710,Tremayne Parc,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.47
414710,Tremayne Parc,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.06
414710,Tremayne Parc,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
414710,Tremayne Parc,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
414710,Tremayne Parc,2023-06-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.0
414710,Tremayne Parc,2023-06-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,13.39
414710,Tremayne Parc,2023-06-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.23
414710,Tremayne Parc,2023-06-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
414710,Tremayne Parc,2023-06-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.29
414710,Tremayne Parc,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
414710,Tremayne Parc,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
414710,Tremayne Parc,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.8
414710,Tremayne Parc,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
414710,Tremayne Parc,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
414710,Tremayne Parc,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
414710,Tremayne Parc,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
414710,Tremayne Parc,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
414710,Tremayne Parc,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
414710,Tremayne Parc,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
414710,Tremayne Parc,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
414710,Tremayne Parc,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
414710,Tremayne Parc,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.61
414710,Tremayne Parc,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
414710,Tremayne Parc,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
414710,Tremayne Parc,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
414710,Tremayne Parc,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
414710,Tremayne Parc,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
414710,Tremayne Parc,2023-06-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.83
414710,Tremayne Parc,2023-06-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.56
414710,Tremayne Parc,2023-06-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.17
414710,Tremayne Parc,2023-06-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
414710,Tremayne Parc,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
414710,Tremayne Parc,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.8
414710,Tremayne Parc,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.24
414710,Tremayne Parc,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
414710,Tremayne Parc,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
414710,Tremayne Parc,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
414710,Tremayne Parc,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
414710,Tremayne Parc,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
414710,Tremayne Parc,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
414710,Tremayne Parc,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
414710,Tremayne Parc,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
414710,Tremayne Parc,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
414710,Tremayne Parc,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
