Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.45
414710,Tremayne Parc,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.69
414710,Tremayne Parc,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
414710,Tremayne Parc,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
414710,Tremayne Parc,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
414710,Tremayne Parc,2023-06-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.95
414710,Tremayne Parc,2023-06-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.65
414710,Tremayne Parc,2023-06-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.74
414710,Tremayne Parc,2023-06-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.66
414710,Tremayne Parc,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
414710,Tremayne Parc,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.44
414710,Tremayne Parc,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
414710,Tremayne Parc,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
414710,Tremayne Parc,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
414710,Tremayne Parc,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
414710,Tremayne Parc,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
414710,Tremayne Parc,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
414710,Tremayne Parc,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
414710,Tremayne Parc,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
414710,Tremayne Parc,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
414710,Tremayne Parc,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.94
414710,Tremayne Parc,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.1
414710,Tremayne Parc,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.35
414710,Tremayne Parc,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
414710,Tremayne Parc,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
414710,Tremayne Parc,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
414710,Tremayne Parc,2023-06-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,11.06
414710,Tremayne Parc,2023-06-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.9
414710,Tremayne Parc,2023-06-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.21
414710,Tremayne Parc,2023-06-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
414710,Tremayne Parc,2023-06-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.71
414710,Tremayne Parc,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.36
414710,Tremayne Parc,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.84
414710,Tremayne Parc,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
414710,Tremayne Parc,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
414710,Tremayne Parc,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
414710,Tremayne Parc,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
414710,Tremayne Parc,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
414710,Tremayne Parc,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
414710,Tremayne Parc,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
414710,Tremayne Parc,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
414710,Tremayne Parc,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
414710,Tremayne Parc,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
414710,Tremayne Parc,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.62
414710,Tremayne Parc,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
414710,Tremayne Parc,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.12
414710,Tremayne Parc,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.37
414710,Tremayne Parc,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.66
414710,Tremayne Parc,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
414710,Tremayne Parc,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
414710,Tremayne Parc,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
414710,Tremayne Parc,2023-06-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,15.38
414710,Tremayne Parc,2023-06-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.32
414710,Tremayne Parc,2023-06-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.8
414710,Tremayne Parc,2023-06-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,49.2
414710,Tremayne Parc,2023-06-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
414710,Tremayne Parc,2023-06-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
414710,Tremayne Parc,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
414710,Tremayne Parc,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
414710,Tremayne Parc,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
414710,Tremayne Parc,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
414710,Tremayne Parc,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
414710,Tremayne Parc,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
414710,Tremayne Parc,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
414710,Tremayne Parc,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
414710,Tremayne Parc,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
414710,Tremayne Parc,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
414710,Tremayne Parc,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
414710,Tremayne Parc,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.18
414710,Tremayne Parc,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.1
414710,Tremayne Parc,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
414710,Tremayne Parc,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
414710,Tremayne Parc,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
414710,Tremayne Parc,2023-06-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,14.43
414710,Tremayne Parc,2023-06-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.8
414710,Tremayne Parc,2023-06-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.44
414710,Tremayne Parc,2023-06-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,49.3
414710,Tremayne Parc,2023-06-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
414710,Tremayne Parc,2023-06-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
414710,Tremayne Parc,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
414710,Tremayne Parc,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.21
414710,Tremayne Parc,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
414710,Tremayne Parc,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
414710,Tremayne Parc,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
414710,Tremayne Parc,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
414710,Tremayne Parc,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
414710,Tremayne Parc,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
414710,Tremayne Parc,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
414710,Tremayne Parc,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
414710,Tremayne Parc,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
414710,Tremayne Parc,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
414710,Tremayne Parc,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
414710,Tremayne Parc,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.52
414710,Tremayne Parc,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.77
414710,Tremayne Parc,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
414710,Tremayne Parc,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
414710,Tremayne Parc,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
414710,Tremayne Parc,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
414710,Tremayne Parc,2023-06-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,19.02
414710,Tremayne Parc,2023-06-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.66
414710,Tremayne Parc,2023-06-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.94
414710,Tremayne Parc,2023-06-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,58.9
414710,Tremayne Parc,2023-06-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.0
414710,Tremayne Parc,2023-06-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
414710,Tremayne Parc,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
414710,Tremayne Parc,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.88
414710,Tremayne Parc,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
414710,Tremayne Parc,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
414710,Tremayne Parc,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
414710,Tremayne Parc,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
414710,Tremayne Parc,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
414710,Tremayne Parc,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
414710,Tremayne Parc,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
414710,Tremayne Parc,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
414710,Tremayne Parc,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
414710,Tremayne Parc,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
414710,Tremayne Parc,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.56
414710,Tremayne Parc,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.02
414710,Tremayne Parc,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.1
414710,Tremayne Parc,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
414710,Tremayne Parc,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
414710,Tremayne Parc,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
414710,Tremayne Parc,2023-06-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,10.59
414710,Tremayne Parc,2023-06-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.57
414710,Tremayne Parc,2023-06-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.03
414710,Tremayne Parc,2023-06-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
414710,Tremayne Parc,2023-06-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
414710,Tremayne Parc,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414710,Tremayne Parc,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.67
414710,Tremayne Parc,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
414710,Tremayne Parc,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
414710,Tremayne Parc,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
414710,Tremayne Parc,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
414710,Tremayne Parc,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
414710,Tremayne Parc,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
414710,Tremayne Parc,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
414710,Tremayne Parc,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
414710,Tremayne Parc,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
414710,Tremayne Parc,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
414710,Tremayne Parc,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.86
414710,Tremayne Parc,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.18
414710,Tremayne Parc,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
414710,Tremayne Parc,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
414710,Tremayne Parc,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
414710,Tremayne Parc,2023-06-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.74
414710,Tremayne Parc,2023-06-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.72
414710,Tremayne Parc,2023-06-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.45
414710,Tremayne Parc,2023-06-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
414710,Tremayne Parc,2023-06-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
414710,Tremayne Parc,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
414710,Tremayne Parc,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
414710,Tremayne Parc,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
414710,Tremayne Parc,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
414710,Tremayne Parc,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
414710,Tremayne Parc,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
414710,Tremayne Parc,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
414710,Tremayne Parc,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
414710,Tremayne Parc,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
414710,Tremayne Parc,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
414710,Tremayne Parc,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
414710,Tremayne Parc,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
414710,Tremayne Parc,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
414710,Tremayne Parc,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.31
414710,Tremayne Parc,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.72
414710,Tremayne Parc,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
414710,Tremayne Parc,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
414710,Tremayne Parc,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
414710,Tremayne Parc,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
414710,Tremayne Parc,2023-06-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,17.92
414710,Tremayne Parc,2023-06-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.74
414710,Tremayne Parc,2023-06-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,9.72
414710,Tremayne Parc,2023-06-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,47.0
414710,Tremayne Parc,2023-06-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.8
414710,Tremayne Parc,2023-06-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
414710,Tremayne Parc,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
414710,Tremayne Parc,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
414710,Tremayne Parc,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
414710,Tremayne Parc,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
414710,Tremayne Parc,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
414710,Tremayne Parc,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
414710,Tremayne Parc,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
414710,Tremayne Parc,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
414710,Tremayne Parc,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.97
414710,Tremayne Parc,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.56
414710,Tremayne Parc,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.44
414710,Tremayne Parc,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
414710,Tremayne Parc,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
414710,Tremayne Parc,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
414710,Tremayne Parc,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
414710,Tremayne Parc,2023-06-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,13.12
414710,Tremayne Parc,2023-06-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.29
414710,Tremayne Parc,2023-06-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,8.46
414710,Tremayne Parc,2023-06-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
414710,Tremayne Parc,2023-06-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.42
414710,Tremayne Parc,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
414710,Tremayne Parc,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.73
414710,Tremayne Parc,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
414710,Tremayne Parc,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
414710,Tremayne Parc,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
414710,Tremayne Parc,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
414710,Tremayne Parc,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
414710,Tremayne Parc,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
414710,Tremayne Parc,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
414710,Tremayne Parc,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
414710,Tremayne Parc,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
414710,Tremayne Parc,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
414710,Tremayne Parc,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
414710,Tremayne Parc,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.84
414710,Tremayne Parc,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.89
414710,Tremayne Parc,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
414710,Tremayne Parc,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
414710,Tremayne Parc,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
414710,Tremayne Parc,2023-06-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.59
414710,Tremayne Parc,2023-06-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.03
414710,Tremayne Parc,2023-06-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.35
414710,Tremayne Parc,2023-06-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.42
414710,Tremayne Parc,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
414710,Tremayne Parc,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
414710,Tremayne Parc,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
414710,Tremayne Parc,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
414710,Tremayne Parc,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
414710,Tremayne Parc,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
414710,Tremayne Parc,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
414710,Tremayne Parc,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
414710,Tremayne Parc,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
414710,Tremayne Parc,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
414710,Tremayne Parc,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,5.92
414710,Tremayne Parc,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.7
414710,Tremayne Parc,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.47
414710,Tremayne Parc,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
414710,Tremayne Parc,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
414710,Tremayne Parc,2023-06-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.56
414710,Tremayne Parc,2023-06-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.74
414710,Tremayne Parc,2023-06-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.92
414710,Tremayne Parc,2023-06-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.39
414710,Tremayne Parc,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
414710,Tremayne Parc,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.73
414710,Tremayne Parc,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
414710,Tremayne Parc,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
414710,Tremayne Parc,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
414710,Tremayne Parc,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
414710,Tremayne Parc,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
414710,Tremayne Parc,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
414710,Tremayne Parc,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
414710,Tremayne Parc,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
414710,Tremayne Parc,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
414710,Tremayne Parc,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
414710,Tremayne Parc,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
414710,Tremayne Parc,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.16
414710,Tremayne Parc,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.06
414710,Tremayne Parc,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.33
414710,Tremayne Parc,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
414710,Tremayne Parc,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
414710,Tremayne Parc,2023-06-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.26
414710,Tremayne Parc,2023-06-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.16
414710,Tremayne Parc,2023-06-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.72
414710,Tremayne Parc,2023-06-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
414710,Tremayne Parc,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.29
414710,Tremayne Parc,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.86
414710,Tremayne Parc,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
414710,Tremayne Parc,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
414710,Tremayne Parc,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
414710,Tremayne Parc,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
414710,Tremayne Parc,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
414710,Tremayne Parc,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
414710,Tremayne Parc,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
