Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
414710,Tremayne Parc,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
414710,Tremayne Parc,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
414710,Tremayne Parc,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
414710,Tremayne Parc,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
414710,Tremayne Parc,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.74
414710,Tremayne Parc,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.91
414710,Tremayne Parc,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.58
414710,Tremayne Parc,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
414710,Tremayne Parc,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
414710,Tremayne Parc,2023-06-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.07
414710,Tremayne Parc,2023-06-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,10.49
414710,Tremayne Parc,2023-06-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,14.42
414710,Tremayne Parc,2023-06-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
414710,Tremayne Parc,2023-06-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
414710,Tremayne Parc,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.0
414710,Tremayne Parc,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.5
414710,Tremayne Parc,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.27
414710,Tremayne Parc,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
414710,Tremayne Parc,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
414710,Tremayne Parc,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
414710,Tremayne Parc,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
414710,Tremayne Parc,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
414710,Tremayne Parc,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
414710,Tremayne Parc,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.52
414710,Tremayne Parc,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.4
414710,Tremayne Parc,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.72
414710,Tremayne Parc,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
414710,Tremayne Parc,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
414710,Tremayne Parc,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
414710,Tremayne Parc,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
414710,Tremayne Parc,2023-06-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.88
414710,Tremayne Parc,2023-06-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,10.06
414710,Tremayne Parc,2023-06-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,22.6
414710,Tremayne Parc,2023-06-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,61.7
414710,Tremayne Parc,2023-06-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
414710,Tremayne Parc,2023-06-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.3
414710,Tremayne Parc,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.54
414710,Tremayne Parc,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.31
414710,Tremayne Parc,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
414710,Tremayne Parc,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
414710,Tremayne Parc,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
414710,Tremayne Parc,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
414710,Tremayne Parc,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
414710,Tremayne Parc,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
414710,Tremayne Parc,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
414710,Tremayne Parc,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
414710,Tremayne Parc,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
414710,Tremayne Parc,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.14
414710,Tremayne Parc,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.55
414710,Tremayne Parc,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.39
414710,Tremayne Parc,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
414710,Tremayne Parc,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
414710,Tremayne Parc,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
414710,Tremayne Parc,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
414710,Tremayne Parc,2023-06-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.87
414710,Tremayne Parc,2023-06-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.51
414710,Tremayne Parc,2023-06-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.16
414710,Tremayne Parc,2023-06-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
414710,Tremayne Parc,2023-06-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.27
414710,Tremayne Parc,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
414710,Tremayne Parc,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.88
414710,Tremayne Parc,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
414710,Tremayne Parc,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
414710,Tremayne Parc,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
414710,Tremayne Parc,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
414710,Tremayne Parc,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
414710,Tremayne Parc,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
414710,Tremayne Parc,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
414710,Tremayne Parc,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
414710,Tremayne Parc,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.79
414710,Tremayne Parc,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.62
414710,Tremayne Parc,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.02
414710,Tremayne Parc,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
414710,Tremayne Parc,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
414710,Tremayne Parc,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
414710,Tremayne Parc,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
414710,Tremayne Parc,2023-06-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.28
414710,Tremayne Parc,2023-06-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.15
414710,Tremayne Parc,2023-06-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.3
414710,Tremayne Parc,2023-06-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
414710,Tremayne Parc,2023-06-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.24
414710,Tremayne Parc,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
414710,Tremayne Parc,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
414710,Tremayne Parc,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.65
414710,Tremayne Parc,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.18
414710,Tremayne Parc,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
414710,Tremayne Parc,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
414710,Tremayne Parc,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
414710,Tremayne Parc,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
414710,Tremayne Parc,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
414710,Tremayne Parc,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
414710,Tremayne Parc,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
414710,Tremayne Parc,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
414710,Tremayne Parc,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
414710,Tremayne Parc,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
414710,Tremayne Parc,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
414710,Tremayne Parc,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.71
414710,Tremayne Parc,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
414710,Tremayne Parc,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.08
414710,Tremayne Parc,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
414710,Tremayne Parc,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
414710,Tremayne Parc,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
414710,Tremayne Parc,2023-06-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.32
414710,Tremayne Parc,2023-06-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.63
414710,Tremayne Parc,2023-06-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.71
414710,Tremayne Parc,2023-06-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.53
414710,Tremayne Parc,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
414710,Tremayne Parc,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
414710,Tremayne Parc,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.41
414710,Tremayne Parc,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
414710,Tremayne Parc,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
414710,Tremayne Parc,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
414710,Tremayne Parc,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
414710,Tremayne Parc,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
414710,Tremayne Parc,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
414710,Tremayne Parc,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
414710,Tremayne Parc,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
414710,Tremayne Parc,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
414710,Tremayne Parc,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
414710,Tremayne Parc,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
414710,Tremayne Parc,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.97
414710,Tremayne Parc,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.65
414710,Tremayne Parc,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.77
414710,Tremayne Parc,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
414710,Tremayne Parc,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
414710,Tremayne Parc,2023-06-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.66
414710,Tremayne Parc,2023-06-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.48
414710,Tremayne Parc,2023-06-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.69
414710,Tremayne Parc,2023-06-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
414710,Tremayne Parc,2023-06-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.94
414710,Tremayne Parc,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
414710,Tremayne Parc,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
414710,Tremayne Parc,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.51
414710,Tremayne Parc,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
414710,Tremayne Parc,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
414710,Tremayne Parc,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
414710,Tremayne Parc,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
414710,Tremayne Parc,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
414710,Tremayne Parc,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
414710,Tremayne Parc,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
414710,Tremayne Parc,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
414710,Tremayne Parc,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
414710,Tremayne Parc,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
414710,Tremayne Parc,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
414710,Tremayne Parc,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.18
414710,Tremayne Parc,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
414710,Tremayne Parc,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
414710,Tremayne Parc,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
414710,Tremayne Parc,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
414710,Tremayne Parc,2023-06-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,10.82
414710,Tremayne Parc,2023-06-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.39
414710,Tremayne Parc,2023-06-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.37
414710,Tremayne Parc,2023-06-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
414710,Tremayne Parc,2023-06-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.5
414710,Tremayne Parc,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
414710,Tremayne Parc,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
414710,Tremayne Parc,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
414710,Tremayne Parc,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
414710,Tremayne Parc,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
414710,Tremayne Parc,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
414710,Tremayne Parc,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
414710,Tremayne Parc,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
414710,Tremayne Parc,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
414710,Tremayne Parc,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
414710,Tremayne Parc,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
414710,Tremayne Parc,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
414710,Tremayne Parc,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.14
414710,Tremayne Parc,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.59
414710,Tremayne Parc,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.32
414710,Tremayne Parc,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
414710,Tremayne Parc,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
414710,Tremayne Parc,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
414710,Tremayne Parc,2023-06-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.65
414710,Tremayne Parc,2023-06-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,15.04
414710,Tremayne Parc,2023-06-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.53
414710,Tremayne Parc,2023-06-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,47.2
414710,Tremayne Parc,2023-06-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
414710,Tremayne Parc,2023-06-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.16
414710,Tremayne Parc,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.1
414710,Tremayne Parc,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
414710,Tremayne Parc,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
414710,Tremayne Parc,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
414710,Tremayne Parc,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
414710,Tremayne Parc,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
414710,Tremayne Parc,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
414710,Tremayne Parc,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
414710,Tremayne Parc,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
414710,Tremayne Parc,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.64
414710,Tremayne Parc,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
414710,Tremayne Parc,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.51
414710,Tremayne Parc,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
414710,Tremayne Parc,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
414710,Tremayne Parc,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
414710,Tremayne Parc,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
414710,Tremayne Parc,2023-06-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.19
414710,Tremayne Parc,2023-06-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,16.85
414710,Tremayne Parc,2023-06-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.22
414710,Tremayne Parc,2023-06-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,47.0
414710,Tremayne Parc,2023-06-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
414710,Tremayne Parc,2023-06-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.39
414710,Tremayne Parc,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.85
414710,Tremayne Parc,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.96
414710,Tremayne Parc,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
414710,Tremayne Parc,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
414710,Tremayne Parc,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
414710,Tremayne Parc,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
414710,Tremayne Parc,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
414710,Tremayne Parc,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
414710,Tremayne Parc,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
414710,Tremayne Parc,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
414710,Tremayne Parc,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.4
414710,Tremayne Parc,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.23
414710,Tremayne Parc,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.64
414710,Tremayne Parc,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.36
414710,Tremayne Parc,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
414710,Tremayne Parc,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
414710,Tremayne Parc,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
414710,Tremayne Parc,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
414710,Tremayne Parc,2023-06-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.75
414710,Tremayne Parc,2023-06-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,15.79
414710,Tremayne Parc,2023-06-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.67
414710,Tremayne Parc,2023-06-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,49.6
414710,Tremayne Parc,2023-06-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
414710,Tremayne Parc,2023-06-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.85
414710,Tremayne Parc,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
414710,Tremayne Parc,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
414710,Tremayne Parc,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
414710,Tremayne Parc,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
414710,Tremayne Parc,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
414710,Tremayne Parc,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
414710,Tremayne Parc,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
414710,Tremayne Parc,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
414710,Tremayne Parc,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
414710,Tremayne Parc,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.47
414710,Tremayne Parc,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.43
414710,Tremayne Parc,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.23
414710,Tremayne Parc,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
414710,Tremayne Parc,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
414710,Tremayne Parc,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
414710,Tremayne Parc,2023-06-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,10.74
414710,Tremayne Parc,2023-06-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,10.84
414710,Tremayne Parc,2023-06-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.54
414710,Tremayne Parc,2023-06-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
414710,Tremayne Parc,2023-06-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
414710,Tremayne Parc,2023-06-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
414710,Tremayne Parc,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
414710,Tremayne Parc,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
414710,Tremayne Parc,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
414710,Tremayne Parc,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
414710,Tremayne Parc,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
414710,Tremayne Parc,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
414710,Tremayne Parc,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
414710,Tremayne Parc,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
414710,Tremayne Parc,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
414710,Tremayne Parc,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.7
414710,Tremayne Parc,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.95
414710,Tremayne Parc,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.03
414710,Tremayne Parc,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
414710,Tremayne Parc,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
414710,Tremayne Parc,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
414710,Tremayne Parc,2023-06-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,10.64
414710,Tremayne Parc,2023-06-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,11.56
414710,Tremayne Parc,2023-06-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.96
414710,Tremayne Parc,2023-06-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
414710,Tremayne Parc,2023-06-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
414710,Tremayne Parc,2023-06-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
414710,Tremayne Parc,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
414710,Tremayne Parc,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
