Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
414710,Tremayne Parc,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
414710,Tremayne Parc,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
414710,Tremayne Parc,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,30.2
414710,Tremayne Parc,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
414710,Tremayne Parc,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
414710,Tremayne Parc,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
414710,Tremayne Parc,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
414710,Tremayne Parc,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.99
414710,Tremayne Parc,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.96
414710,Tremayne Parc,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.4
414710,Tremayne Parc,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
414710,Tremayne Parc,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
414710,Tremayne Parc,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
414710,Tremayne Parc,2023-06-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.77
414710,Tremayne Parc,2023-06-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,10.9
414710,Tremayne Parc,2023-06-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,10.06
414710,Tremayne Parc,2023-06-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
414710,Tremayne Parc,2023-06-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
414710,Tremayne Parc,2023-06-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
414710,Tremayne Parc,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
414710,Tremayne Parc,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
414710,Tremayne Parc,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
414710,Tremayne Parc,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
414710,Tremayne Parc,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
414710,Tremayne Parc,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
414710,Tremayne Parc,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,30.2
414710,Tremayne Parc,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
414710,Tremayne Parc,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
414710,Tremayne Parc,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
414710,Tremayne Parc,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
414710,Tremayne Parc,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
414710,Tremayne Parc,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.15
414710,Tremayne Parc,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.17
414710,Tremayne Parc,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.42
414710,Tremayne Parc,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
414710,Tremayne Parc,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
414710,Tremayne Parc,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
414710,Tremayne Parc,2023-06-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,10.19
414710,Tremayne Parc,2023-06-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.84
414710,Tremayne Parc,2023-06-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.92
414710,Tremayne Parc,2023-06-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
414710,Tremayne Parc,2023-06-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
414710,Tremayne Parc,2023-06-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
414710,Tremayne Parc,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
414710,Tremayne Parc,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
414710,Tremayne Parc,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
414710,Tremayne Parc,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
414710,Tremayne Parc,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
414710,Tremayne Parc,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
414710,Tremayne Parc,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
414710,Tremayne Parc,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
414710,Tremayne Parc,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
414710,Tremayne Parc,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
414710,Tremayne Parc,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.87
414710,Tremayne Parc,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.7
414710,Tremayne Parc,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.39
414710,Tremayne Parc,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
414710,Tremayne Parc,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
414710,Tremayne Parc,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
414710,Tremayne Parc,2023-06-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.99
414710,Tremayne Parc,2023-06-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.0
414710,Tremayne Parc,2023-06-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.97
414710,Tremayne Parc,2023-06-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
414710,Tremayne Parc,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
414710,Tremayne Parc,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
414710,Tremayne Parc,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
414710,Tremayne Parc,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
414710,Tremayne Parc,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
414710,Tremayne Parc,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
414710,Tremayne Parc,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
414710,Tremayne Parc,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
414710,Tremayne Parc,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
414710,Tremayne Parc,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
414710,Tremayne Parc,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.43
414710,Tremayne Parc,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.58
414710,Tremayne Parc,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.58
414710,Tremayne Parc,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
414710,Tremayne Parc,2023-06-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.68
414710,Tremayne Parc,2023-06-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.26
414710,Tremayne Parc,2023-06-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,11.24
414710,Tremayne Parc,2023-06-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
414710,Tremayne Parc,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
414710,Tremayne Parc,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.67
414710,Tremayne Parc,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
414710,Tremayne Parc,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
414710,Tremayne Parc,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
414710,Tremayne Parc,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
414710,Tremayne Parc,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
414710,Tremayne Parc,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
414710,Tremayne Parc,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
414710,Tremayne Parc,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
414710,Tremayne Parc,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
414710,Tremayne Parc,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
414710,Tremayne Parc,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.63
414710,Tremayne Parc,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.47
414710,Tremayne Parc,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
414710,Tremayne Parc,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
414710,Tremayne Parc,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
414710,Tremayne Parc,2023-06-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.65
414710,Tremayne Parc,2023-06-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.5
414710,Tremayne Parc,2023-06-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,9.06
414710,Tremayne Parc,2023-06-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
414710,Tremayne Parc,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
414710,Tremayne Parc,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414710,Tremayne Parc,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
414710,Tremayne Parc,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
414710,Tremayne Parc,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
414710,Tremayne Parc,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
414710,Tremayne Parc,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
414710,Tremayne Parc,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
414710,Tremayne Parc,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
414710,Tremayne Parc,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.11
414710,Tremayne Parc,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.02
414710,Tremayne Parc,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.98
414710,Tremayne Parc,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
414710,Tremayne Parc,2023-06-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
414710,Tremayne Parc,2023-06-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.45
414710,Tremayne Parc,2023-06-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.14
414710,Tremayne Parc,2023-06-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
414710,Tremayne Parc,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
414710,Tremayne Parc,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
414710,Tremayne Parc,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.08
414710,Tremayne Parc,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
414710,Tremayne Parc,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
414710,Tremayne Parc,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
414710,Tremayne Parc,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
414710,Tremayne Parc,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
414710,Tremayne Parc,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.1
414710,Tremayne Parc,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.11
414710,Tremayne Parc,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.75
414710,Tremayne Parc,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
414710,Tremayne Parc,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
414710,Tremayne Parc,2023-06-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.83
414710,Tremayne Parc,2023-06-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.3
414710,Tremayne Parc,2023-06-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.34
414710,Tremayne Parc,2023-06-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
414710,Tremayne Parc,2023-06-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
414710,Tremayne Parc,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
414710,Tremayne Parc,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
414710,Tremayne Parc,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
414710,Tremayne Parc,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
414710,Tremayne Parc,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
414710,Tremayne Parc,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
414710,Tremayne Parc,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
414710,Tremayne Parc,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.79
414710,Tremayne Parc,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.19
414710,Tremayne Parc,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.83
414710,Tremayne Parc,2023-06-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.65
414710,Tremayne Parc,2023-06-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.18
414710,Tremayne Parc,2023-06-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.82
414710,Tremayne Parc,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
414710,Tremayne Parc,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
414710,Tremayne Parc,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
414710,Tremayne Parc,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
414710,Tremayne Parc,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
414710,Tremayne Parc,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
414710,Tremayne Parc,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
414710,Tremayne Parc,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
414710,Tremayne Parc,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
414710,Tremayne Parc,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.66
414710,Tremayne Parc,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.91
414710,Tremayne Parc,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.76
414710,Tremayne Parc,2023-06-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.45
414710,Tremayne Parc,2023-06-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.2
414710,Tremayne Parc,2023-06-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
414710,Tremayne Parc,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
414710,Tremayne Parc,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
414710,Tremayne Parc,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
414710,Tremayne Parc,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.74
414710,Tremayne Parc,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
414710,Tremayne Parc,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
414710,Tremayne Parc,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
414710,Tremayne Parc,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
414710,Tremayne Parc,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.18
414710,Tremayne Parc,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.12
414710,Tremayne Parc,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.07
414710,Tremayne Parc,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.24
414710,Tremayne Parc,2023-06-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,9.11
414710,Tremayne Parc,2023-06-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.78
414710,Tremayne Parc,2023-06-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
414710,Tremayne Parc,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414710,Tremayne Parc,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.65
414710,Tremayne Parc,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
414710,Tremayne Parc,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
414710,Tremayne Parc,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
414710,Tremayne Parc,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
414710,Tremayne Parc,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
414710,Tremayne Parc,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
414710,Tremayne Parc,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
414710,Tremayne Parc,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
414710,Tremayne Parc,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.85
414710,Tremayne Parc,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.8
414710,Tremayne Parc,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
414710,Tremayne Parc,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.86
414710,Tremayne Parc,2023-06-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.81
414710,Tremayne Parc,2023-06-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.19
414710,Tremayne Parc,2023-06-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,35.9
414710,Tremayne Parc,2023-06-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.71
414710,Tremayne Parc,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.75
414710,Tremayne Parc,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
414710,Tremayne Parc,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
414710,Tremayne Parc,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
414710,Tremayne Parc,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
414710,Tremayne Parc,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
414710,Tremayne Parc,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
414710,Tremayne Parc,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
414710,Tremayne Parc,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
414710,Tremayne Parc,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
414710,Tremayne Parc,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.65
414710,Tremayne Parc,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.56
414710,Tremayne Parc,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.07
414710,Tremayne Parc,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
414710,Tremayne Parc,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.84
414710,Tremayne Parc,2023-06-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,11.1
414710,Tremayne Parc,2023-06-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.04
414710,Tremayne Parc,2023-06-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,53.5
