Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
414710,Tremayne Parc,2023-06-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
414710,Tremayne Parc,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
414710,Tremayne Parc,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.68
414710,Tremayne Parc,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
414710,Tremayne Parc,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.08
414710,Tremayne Parc,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.08
414710,Tremayne Parc,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
414710,Tremayne Parc,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
414710,Tremayne Parc,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
414710,Tremayne Parc,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
414710,Tremayne Parc,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
414710,Tremayne Parc,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
414710,Tremayne Parc,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
414710,Tremayne Parc,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.52
414710,Tremayne Parc,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.49
414710,Tremayne Parc,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
414710,Tremayne Parc,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.77
414710,Tremayne Parc,2023-06-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,14.47
414710,Tremayne Parc,2023-06-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.04
414710,Tremayne Parc,2023-06-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,55.7
414710,Tremayne Parc,2023-06-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
414710,Tremayne Parc,2023-06-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.7
414710,Tremayne Parc,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
414710,Tremayne Parc,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
414710,Tremayne Parc,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.57
414710,Tremayne Parc,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.65
414710,Tremayne Parc,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.05
414710,Tremayne Parc,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
414710,Tremayne Parc,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
414710,Tremayne Parc,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.73
414710,Tremayne Parc,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
414710,Tremayne Parc,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
414710,Tremayne Parc,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
414710,Tremayne Parc,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
414710,Tremayne Parc,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
414710,Tremayne Parc,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.56
414710,Tremayne Parc,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.09
414710,Tremayne Parc,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.28
414710,Tremayne Parc,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
414710,Tremayne Parc,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
414710,Tremayne Parc,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.94
414710,Tremayne Parc,2023-06-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,14.36
414710,Tremayne Parc,2023-06-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.31
414710,Tremayne Parc,2023-06-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,55.2
414710,Tremayne Parc,2023-06-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
414710,Tremayne Parc,2023-06-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.15
414710,Tremayne Parc,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
414710,Tremayne Parc,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
414710,Tremayne Parc,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.89
414710,Tremayne Parc,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
414710,Tremayne Parc,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
414710,Tremayne Parc,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
414710,Tremayne Parc,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
414710,Tremayne Parc,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
414710,Tremayne Parc,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
414710,Tremayne Parc,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
414710,Tremayne Parc,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
414710,Tremayne Parc,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.06
414710,Tremayne Parc,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.07
414710,Tremayne Parc,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.27
414710,Tremayne Parc,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
414710,Tremayne Parc,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
414710,Tremayne Parc,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.34
414710,Tremayne Parc,2023-06-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,13.41
414710,Tremayne Parc,2023-06-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.72
414710,Tremayne Parc,2023-06-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,50.2
414710,Tremayne Parc,2023-06-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
414710,Tremayne Parc,2023-06-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.22
414710,Tremayne Parc,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.76
414710,Tremayne Parc,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
414710,Tremayne Parc,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
414710,Tremayne Parc,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
414710,Tremayne Parc,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.98
414710,Tremayne Parc,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
414710,Tremayne Parc,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
414710,Tremayne Parc,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
414710,Tremayne Parc,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
414710,Tremayne Parc,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
414710,Tremayne Parc,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.13
414710,Tremayne Parc,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
414710,Tremayne Parc,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.48
414710,Tremayne Parc,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
414710,Tremayne Parc,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
414710,Tremayne Parc,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.72
414710,Tremayne Parc,2023-06-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,13.69
414710,Tremayne Parc,2023-06-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.78
414710,Tremayne Parc,2023-06-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,47.8
414710,Tremayne Parc,2023-06-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
414710,Tremayne Parc,2023-06-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.81
414710,Tremayne Parc,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
414710,Tremayne Parc,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
414710,Tremayne Parc,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
414710,Tremayne Parc,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
414710,Tremayne Parc,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
414710,Tremayne Parc,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
414710,Tremayne Parc,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
414710,Tremayne Parc,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
414710,Tremayne Parc,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
414710,Tremayne Parc,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.92
414710,Tremayne Parc,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
414710,Tremayne Parc,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.39
414710,Tremayne Parc,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
414710,Tremayne Parc,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
414710,Tremayne Parc,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.16
414710,Tremayne Parc,2023-06-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.63
414710,Tremayne Parc,2023-06-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.35
414710,Tremayne Parc,2023-06-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.13
414710,Tremayne Parc,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
414710,Tremayne Parc,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
414710,Tremayne Parc,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.86
414710,Tremayne Parc,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
414710,Tremayne Parc,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
414710,Tremayne Parc,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.05
414710,Tremayne Parc,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
414710,Tremayne Parc,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
414710,Tremayne Parc,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
414710,Tremayne Parc,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
414710,Tremayne Parc,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
414710,Tremayne Parc,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.69
414710,Tremayne Parc,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.72
414710,Tremayne Parc,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.17
414710,Tremayne Parc,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.85
414710,Tremayne Parc,2023-06-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.95
414710,Tremayne Parc,2023-06-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.38
414710,Tremayne Parc,2023-06-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
414710,Tremayne Parc,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
414710,Tremayne Parc,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
414710,Tremayne Parc,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
414710,Tremayne Parc,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
414710,Tremayne Parc,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
414710,Tremayne Parc,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
414710,Tremayne Parc,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
414710,Tremayne Parc,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
414710,Tremayne Parc,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.98
414710,Tremayne Parc,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.47
414710,Tremayne Parc,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.84
414710,Tremayne Parc,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
414710,Tremayne Parc,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
414710,Tremayne Parc,2023-06-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.15
414710,Tremayne Parc,2023-06-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.31
414710,Tremayne Parc,2023-06-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.22
414710,Tremayne Parc,2023-06-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
414710,Tremayne Parc,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.76
414710,Tremayne Parc,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
414710,Tremayne Parc,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
414710,Tremayne Parc,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
414710,Tremayne Parc,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.26
414710,Tremayne Parc,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
414710,Tremayne Parc,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
414710,Tremayne Parc,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
414710,Tremayne Parc,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
414710,Tremayne Parc,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
414710,Tremayne Parc,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.29
414710,Tremayne Parc,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.84
414710,Tremayne Parc,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
414710,Tremayne Parc,2023-06-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.66
414710,Tremayne Parc,2023-06-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,9.07
414710,Tremayne Parc,2023-06-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.84
414710,Tremayne Parc,2023-06-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
414710,Tremayne Parc,2023-06-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
414710,Tremayne Parc,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
414710,Tremayne Parc,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
414710,Tremayne Parc,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
414710,Tremayne Parc,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.27
414710,Tremayne Parc,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
414710,Tremayne Parc,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
414710,Tremayne Parc,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
414710,Tremayne Parc,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
414710,Tremayne Parc,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,30.2
414710,Tremayne Parc,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
414710,Tremayne Parc,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
414710,Tremayne Parc,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
414710,Tremayne Parc,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
414710,Tremayne Parc,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
414710,Tremayne Parc,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
414710,Tremayne Parc,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.93
414710,Tremayne Parc,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.63
414710,Tremayne Parc,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.48
414710,Tremayne Parc,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
414710,Tremayne Parc,2023-06-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.45
414710,Tremayne Parc,2023-06-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,12.8
414710,Tremayne Parc,2023-06-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.05
414710,Tremayne Parc,2023-06-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,41.9
414710,Tremayne Parc,2023-06-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
414710,Tremayne Parc,2023-06-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
414710,Tremayne Parc,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
414710,Tremayne Parc,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.57
414710,Tremayne Parc,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.32
414710,Tremayne Parc,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
414710,Tremayne Parc,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
414710,Tremayne Parc,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.12
414710,Tremayne Parc,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,30.2
414710,Tremayne Parc,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
414710,Tremayne Parc,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
414710,Tremayne Parc,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
414710,Tremayne Parc,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
414710,Tremayne Parc,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.62
414710,Tremayne Parc,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
414710,Tremayne Parc,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.17
414710,Tremayne Parc,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
414710,Tremayne Parc,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
414710,Tremayne Parc,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.04
414710,Tremayne Parc,2023-06-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,10.91
414710,Tremayne Parc,2023-06-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.7
414710,Tremayne Parc,2023-06-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,36.8
414710,Tremayne Parc,2023-06-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
414710,Tremayne Parc,2023-06-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.49
414710,Tremayne Parc,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
414710,Tremayne Parc,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.04
414710,Tremayne Parc,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.18
414710,Tremayne Parc,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
414710,Tremayne Parc,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
414710,Tremayne Parc,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.1
414710,Tremayne Parc,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
414710,Tremayne Parc,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
414710,Tremayne Parc,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
414710,Tremayne Parc,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
414710,Tremayne Parc,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.15
414710,Tremayne Parc,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.78
414710,Tremayne Parc,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.81
414710,Tremayne Parc,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
414710,Tremayne Parc,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.99
414710,Tremayne Parc,2023-06-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.66
414710,Tremayne Parc,2023-06-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.85
414710,Tremayne Parc,2023-06-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.77
414710,Tremayne Parc,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
414710,Tremayne Parc,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.54
414710,Tremayne Parc,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.6
414710,Tremayne Parc,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
414710,Tremayne Parc,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
414710,Tremayne Parc,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.88
414710,Tremayne Parc,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
414710,Tremayne Parc,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
414710,Tremayne Parc,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
414710,Tremayne Parc,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
414710,Tremayne Parc,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
414710,Tremayne Parc,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.17
414710,Tremayne Parc,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.17
414710,Tremayne Parc,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.01
