Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.35
414710,Tremayne Parc,2023-06-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.69
414710,Tremayne Parc,2023-06-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.02
414710,Tremayne Parc,2023-06-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.78
414710,Tremayne Parc,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
414710,Tremayne Parc,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
414710,Tremayne Parc,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
414710,Tremayne Parc,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
414710,Tremayne Parc,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
414710,Tremayne Parc,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
414710,Tremayne Parc,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
414710,Tremayne Parc,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
414710,Tremayne Parc,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.88
414710,Tremayne Parc,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.46
414710,Tremayne Parc,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.93
414710,Tremayne Parc,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
414710,Tremayne Parc,2023-06-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.56
414710,Tremayne Parc,2023-06-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.42
414710,Tremayne Parc,2023-06-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.77
414710,Tremayne Parc,2023-06-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.69
414710,Tremayne Parc,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
414710,Tremayne Parc,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
414710,Tremayne Parc,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
414710,Tremayne Parc,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.92
414710,Tremayne Parc,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
414710,Tremayne Parc,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
414710,Tremayne Parc,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
414710,Tremayne Parc,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
414710,Tremayne Parc,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.05
414710,Tremayne Parc,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.21
414710,Tremayne Parc,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.21
414710,Tremayne Parc,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
414710,Tremayne Parc,2023-06-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.95
414710,Tremayne Parc,2023-06-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.95
414710,Tremayne Parc,2023-06-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.86
414710,Tremayne Parc,2023-06-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
414710,Tremayne Parc,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
414710,Tremayne Parc,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
414710,Tremayne Parc,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
414710,Tremayne Parc,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
414710,Tremayne Parc,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.92
414710,Tremayne Parc,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
414710,Tremayne Parc,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
414710,Tremayne Parc,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
414710,Tremayne Parc,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
414710,Tremayne Parc,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.76
414710,Tremayne Parc,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.8
414710,Tremayne Parc,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.51
414710,Tremayne Parc,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
414710,Tremayne Parc,2023-06-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
414710,Tremayne Parc,2023-06-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.93
414710,Tremayne Parc,2023-06-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.55
414710,Tremayne Parc,2023-06-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.92
414710,Tremayne Parc,2023-06-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.44
414710,Tremayne Parc,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
414710,Tremayne Parc,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
414710,Tremayne Parc,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.13
414710,Tremayne Parc,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.84
414710,Tremayne Parc,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
414710,Tremayne Parc,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
414710,Tremayne Parc,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
414710,Tremayne Parc,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
414710,Tremayne Parc,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.65
414710,Tremayne Parc,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.45
414710,Tremayne Parc,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.19
414710,Tremayne Parc,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.86
414710,Tremayne Parc,2023-06-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,10.0
414710,Tremayne Parc,2023-06-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.82
414710,Tremayne Parc,2023-06-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
414710,Tremayne Parc,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
414710,Tremayne Parc,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
414710,Tremayne Parc,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
414710,Tremayne Parc,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
414710,Tremayne Parc,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
414710,Tremayne Parc,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
414710,Tremayne Parc,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
414710,Tremayne Parc,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
414710,Tremayne Parc,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
414710,Tremayne Parc,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
414710,Tremayne Parc,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
414710,Tremayne Parc,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.07
414710,Tremayne Parc,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.82
414710,Tremayne Parc,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
414710,Tremayne Parc,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
414710,Tremayne Parc,2023-06-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.71
414710,Tremayne Parc,2023-06-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,9.68
414710,Tremayne Parc,2023-06-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.9
414710,Tremayne Parc,2023-06-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
414710,Tremayne Parc,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
414710,Tremayne Parc,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
414710,Tremayne Parc,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
414710,Tremayne Parc,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
414710,Tremayne Parc,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
414710,Tremayne Parc,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
414710,Tremayne Parc,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
414710,Tremayne Parc,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
414710,Tremayne Parc,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
414710,Tremayne Parc,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.92
414710,Tremayne Parc,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.57
414710,Tremayne Parc,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
414710,Tremayne Parc,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
414710,Tremayne Parc,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
414710,Tremayne Parc,2023-06-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.84
414710,Tremayne Parc,2023-06-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.94
414710,Tremayne Parc,2023-06-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.84
414710,Tremayne Parc,2023-06-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
414710,Tremayne Parc,2023-06-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
414710,Tremayne Parc,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
414710,Tremayne Parc,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
414710,Tremayne Parc,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
414710,Tremayne Parc,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
414710,Tremayne Parc,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
414710,Tremayne Parc,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
414710,Tremayne Parc,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
414710,Tremayne Parc,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
414710,Tremayne Parc,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.13
414710,Tremayne Parc,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.75
414710,Tremayne Parc,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.77
414710,Tremayne Parc,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
414710,Tremayne Parc,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
414710,Tremayne Parc,2023-06-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,11.31
414710,Tremayne Parc,2023-06-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.37
414710,Tremayne Parc,2023-06-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.01
414710,Tremayne Parc,2023-06-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
414710,Tremayne Parc,2023-06-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
414710,Tremayne Parc,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414710,Tremayne Parc,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
414710,Tremayne Parc,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
414710,Tremayne Parc,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
414710,Tremayne Parc,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
414710,Tremayne Parc,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
414710,Tremayne Parc,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
414710,Tremayne Parc,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
414710,Tremayne Parc,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
414710,Tremayne Parc,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
414710,Tremayne Parc,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
414710,Tremayne Parc,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.78
414710,Tremayne Parc,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.77
414710,Tremayne Parc,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.96
414710,Tremayne Parc,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
414710,Tremayne Parc,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
414710,Tremayne Parc,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.3
414710,Tremayne Parc,2023-06-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.1
414710,Tremayne Parc,2023-06-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.99
414710,Tremayne Parc,2023-06-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
414710,Tremayne Parc,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
414710,Tremayne Parc,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
414710,Tremayne Parc,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
414710,Tremayne Parc,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
414710,Tremayne Parc,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
414710,Tremayne Parc,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
414710,Tremayne Parc,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
414710,Tremayne Parc,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
414710,Tremayne Parc,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
414710,Tremayne Parc,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
414710,Tremayne Parc,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
414710,Tremayne Parc,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
414710,Tremayne Parc,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.48
414710,Tremayne Parc,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.71
414710,Tremayne Parc,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.5
414710,Tremayne Parc,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
414710,Tremayne Parc,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
414710,Tremayne Parc,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
414710,Tremayne Parc,2023-06-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.08
414710,Tremayne Parc,2023-06-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.15
414710,Tremayne Parc,2023-06-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.96
414710,Tremayne Parc,2023-06-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
414710,Tremayne Parc,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
414710,Tremayne Parc,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
414710,Tremayne Parc,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
414710,Tremayne Parc,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
414710,Tremayne Parc,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
414710,Tremayne Parc,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
414710,Tremayne Parc,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
414710,Tremayne Parc,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
414710,Tremayne Parc,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.64
414710,Tremayne Parc,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.24
414710,Tremayne Parc,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.89
414710,Tremayne Parc,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
414710,Tremayne Parc,2023-06-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.78
414710,Tremayne Parc,2023-06-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.92
414710,Tremayne Parc,2023-06-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.19
414710,Tremayne Parc,2023-06-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
414710,Tremayne Parc,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414710,Tremayne Parc,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
414710,Tremayne Parc,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
414710,Tremayne Parc,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
414710,Tremayne Parc,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
414710,Tremayne Parc,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
414710,Tremayne Parc,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
414710,Tremayne Parc,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
414710,Tremayne Parc,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
414710,Tremayne Parc,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
414710,Tremayne Parc,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.39
414710,Tremayne Parc,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.61
414710,Tremayne Parc,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
414710,Tremayne Parc,2023-06-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
414710,Tremayne Parc,2023-06-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
414710,Tremayne Parc,2023-06-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.49
414710,Tremayne Parc,2023-06-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.43
414710,Tremayne Parc,2023-06-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,14.81
414710,Tremayne Parc,2023-06-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
414710,Tremayne Parc,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
414710,Tremayne Parc,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.98
414710,Tremayne Parc,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
414710,Tremayne Parc,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
414710,Tremayne Parc,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
414710,Tremayne Parc,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.82
414710,Tremayne Parc,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
