Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
414710,Tremayne Parc,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
414710,Tremayne Parc,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
414710,Tremayne Parc,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
414710,Tremayne Parc,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.13
414710,Tremayne Parc,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.63
414710,Tremayne Parc,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.28
414710,Tremayne Parc,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
414710,Tremayne Parc,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
414710,Tremayne Parc,2023-06-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
414710,Tremayne Parc,2023-06-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
414710,Tremayne Parc,2023-06-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.36
414710,Tremayne Parc,2023-06-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,9.97
414710,Tremayne Parc,2023-06-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.59
414710,Tremayne Parc,2023-06-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
414710,Tremayne Parc,2023-06-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
414710,Tremayne Parc,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.84
414710,Tremayne Parc,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
414710,Tremayne Parc,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
414710,Tremayne Parc,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
414710,Tremayne Parc,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
414710,Tremayne Parc,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
414710,Tremayne Parc,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
414710,Tremayne Parc,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
414710,Tremayne Parc,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
414710,Tremayne Parc,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
414710,Tremayne Parc,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
414710,Tremayne Parc,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.32
414710,Tremayne Parc,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.62
414710,Tremayne Parc,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
414710,Tremayne Parc,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
414710,Tremayne Parc,2023-06-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
414710,Tremayne Parc,2023-06-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.95
414710,Tremayne Parc,2023-06-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.75
414710,Tremayne Parc,2023-06-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.56
414710,Tremayne Parc,2023-06-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
414710,Tremayne Parc,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
414710,Tremayne Parc,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
414710,Tremayne Parc,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
414710,Tremayne Parc,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
414710,Tremayne Parc,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
414710,Tremayne Parc,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
414710,Tremayne Parc,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
414710,Tremayne Parc,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
414710,Tremayne Parc,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
414710,Tremayne Parc,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
414710,Tremayne Parc,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
414710,Tremayne Parc,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.14
414710,Tremayne Parc,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.18
414710,Tremayne Parc,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
414710,Tremayne Parc,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
414710,Tremayne Parc,2023-06-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.25
414710,Tremayne Parc,2023-06-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,10.87
414710,Tremayne Parc,2023-06-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.27
414710,Tremayne Parc,2023-06-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
414710,Tremayne Parc,2023-06-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
414710,Tremayne Parc,2023-06-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
414710,Tremayne Parc,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
414710,Tremayne Parc,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
414710,Tremayne Parc,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
414710,Tremayne Parc,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
414710,Tremayne Parc,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
414710,Tremayne Parc,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
414710,Tremayne Parc,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
414710,Tremayne Parc,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
414710,Tremayne Parc,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
414710,Tremayne Parc,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.98
414710,Tremayne Parc,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.68
414710,Tremayne Parc,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
414710,Tremayne Parc,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
414710,Tremayne Parc,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
414710,Tremayne Parc,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
414710,Tremayne Parc,2023-06-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.68
414710,Tremayne Parc,2023-06-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.12
414710,Tremayne Parc,2023-06-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.76
414710,Tremayne Parc,2023-06-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
414710,Tremayne Parc,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
414710,Tremayne Parc,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
414710,Tremayne Parc,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.84
414710,Tremayne Parc,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
414710,Tremayne Parc,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
414710,Tremayne Parc,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.81
414710,Tremayne Parc,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,29.7
414710,Tremayne Parc,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
414710,Tremayne Parc,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
414710,Tremayne Parc,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
414710,Tremayne Parc,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
414710,Tremayne Parc,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.66
414710,Tremayne Parc,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.47
414710,Tremayne Parc,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.89
414710,Tremayne Parc,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
414710,Tremayne Parc,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
414710,Tremayne Parc,2023-06-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
414710,Tremayne Parc,2023-06-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.94
414710,Tremayne Parc,2023-06-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.37
414710,Tremayne Parc,2023-06-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.49
414710,Tremayne Parc,2023-06-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
414710,Tremayne Parc,2023-06-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
414710,Tremayne Parc,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
414710,Tremayne Parc,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
414710,Tremayne Parc,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
414710,Tremayne Parc,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
414710,Tremayne Parc,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414710,Tremayne Parc,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
414710,Tremayne Parc,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414710,Tremayne Parc,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
414710,Tremayne Parc,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
414710,Tremayne Parc,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
414710,Tremayne Parc,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
414710,Tremayne Parc,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
414710,Tremayne Parc,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.17
414710,Tremayne Parc,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.71
414710,Tremayne Parc,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.26
414710,Tremayne Parc,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
414710,Tremayne Parc,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
414710,Tremayne Parc,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.26
414710,Tremayne Parc,2023-06-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,11.27
414710,Tremayne Parc,2023-06-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.75
414710,Tremayne Parc,2023-06-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
414710,Tremayne Parc,2023-06-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
414710,Tremayne Parc,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
414710,Tremayne Parc,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
414710,Tremayne Parc,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
414710,Tremayne Parc,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
414710,Tremayne Parc,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
414710,Tremayne Parc,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
414710,Tremayne Parc,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
414710,Tremayne Parc,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
414710,Tremayne Parc,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
414710,Tremayne Parc,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
414710,Tremayne Parc,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
414710,Tremayne Parc,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.32
414710,Tremayne Parc,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.21
414710,Tremayne Parc,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
414710,Tremayne Parc,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
414710,Tremayne Parc,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
414710,Tremayne Parc,2023-06-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.48
414710,Tremayne Parc,2023-06-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.88
414710,Tremayne Parc,2023-06-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.95
414710,Tremayne Parc,2023-06-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
414710,Tremayne Parc,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
414710,Tremayne Parc,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
414710,Tremayne Parc,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
414710,Tremayne Parc,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
414710,Tremayne Parc,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
414710,Tremayne Parc,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
414710,Tremayne Parc,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
414710,Tremayne Parc,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
414710,Tremayne Parc,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
414710,Tremayne Parc,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
414710,Tremayne Parc,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
414710,Tremayne Parc,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
414710,Tremayne Parc,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
414710,Tremayne Parc,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
414710,Tremayne Parc,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.43
414710,Tremayne Parc,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.51
414710,Tremayne Parc,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
414710,Tremayne Parc,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
414710,Tremayne Parc,2023-06-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.44
414710,Tremayne Parc,2023-06-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.17
414710,Tremayne Parc,2023-06-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,17.52
414710,Tremayne Parc,2023-06-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,47.6
414710,Tremayne Parc,2023-06-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.5
414710,Tremayne Parc,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
414710,Tremayne Parc,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
414710,Tremayne Parc,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
414710,Tremayne Parc,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
414710,Tremayne Parc,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
414710,Tremayne Parc,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
414710,Tremayne Parc,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
414710,Tremayne Parc,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
414710,Tremayne Parc,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
414710,Tremayne Parc,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
414710,Tremayne Parc,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
414710,Tremayne Parc,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
414710,Tremayne Parc,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
414710,Tremayne Parc,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.55
414710,Tremayne Parc,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.48
414710,Tremayne Parc,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.43
414710,Tremayne Parc,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
414710,Tremayne Parc,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
414710,Tremayne Parc,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
414710,Tremayne Parc,2023-06-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,9.41
414710,Tremayne Parc,2023-06-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.97
414710,Tremayne Parc,2023-06-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,11.33
414710,Tremayne Parc,2023-06-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
414710,Tremayne Parc,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
414710,Tremayne Parc,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
414710,Tremayne Parc,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
414710,Tremayne Parc,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
414710,Tremayne Parc,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
414710,Tremayne Parc,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
414710,Tremayne Parc,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
414710,Tremayne Parc,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
414710,Tremayne Parc,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
414710,Tremayne Parc,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,29.2
414710,Tremayne Parc,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
414710,Tremayne Parc,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
414710,Tremayne Parc,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
414710,Tremayne Parc,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
414710,Tremayne Parc,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
414710,Tremayne Parc,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.76
414710,Tremayne Parc,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.98
414710,Tremayne Parc,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
414710,Tremayne Parc,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
414710,Tremayne Parc,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
414710,Tremayne Parc,2023-06-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
414710,Tremayne Parc,2023-06-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,11.08
414710,Tremayne Parc,2023-06-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.9
414710,Tremayne Parc,2023-06-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.46
414710,Tremayne Parc,2023-06-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
414710,Tremayne Parc,2023-06-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
414710,Tremayne Parc,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
414710,Tremayne Parc,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.64
414710,Tremayne Parc,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
414710,Tremayne Parc,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
414710,Tremayne Parc,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
414710,Tremayne Parc,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
414710,Tremayne Parc,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
414710,Tremayne Parc,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
414710,Tremayne Parc,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
414710,Tremayne Parc,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
414710,Tremayne Parc,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.19
414710,Tremayne Parc,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.46
414710,Tremayne Parc,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
414710,Tremayne Parc,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
414710,Tremayne Parc,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
414710,Tremayne Parc,2023-06-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.73
414710,Tremayne Parc,2023-06-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.92
414710,Tremayne Parc,2023-06-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.47
414710,Tremayne Parc,2023-06-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
414710,Tremayne Parc,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
414710,Tremayne Parc,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
414710,Tremayne Parc,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
414710,Tremayne Parc,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
414710,Tremayne Parc,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
414710,Tremayne Parc,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
414710,Tremayne Parc,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
414710,Tremayne Parc,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
414710,Tremayne Parc,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
414710,Tremayne Parc,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.03
414710,Tremayne Parc,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.28
414710,Tremayne Parc,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.87
414710,Tremayne Parc,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
414710,Tremayne Parc,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
414710,Tremayne Parc,2023-06-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.76
414710,Tremayne Parc,2023-06-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.04
414710,Tremayne Parc,2023-06-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.88
414710,Tremayne Parc,2023-06-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
414710,Tremayne Parc,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
414710,Tremayne Parc,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
414710,Tremayne Parc,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
414710,Tremayne Parc,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
