Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
414710,Tremayne Parc,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
414710,Tremayne Parc,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
414710,Tremayne Parc,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
414710,Tremayne Parc,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
414710,Tremayne Parc,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.3
414710,Tremayne Parc,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.51
414710,Tremayne Parc,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.89
414710,Tremayne Parc,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
414710,Tremayne Parc,2023-06-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.1
414710,Tremayne Parc,2023-06-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.23
414710,Tremayne Parc,2023-06-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.66
414710,Tremayne Parc,2023-06-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
414710,Tremayne Parc,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
414710,Tremayne Parc,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
414710,Tremayne Parc,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
414710,Tremayne Parc,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
414710,Tremayne Parc,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
414710,Tremayne Parc,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
414710,Tremayne Parc,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
414710,Tremayne Parc,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,28.8
414710,Tremayne Parc,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
414710,Tremayne Parc,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
414710,Tremayne Parc,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
414710,Tremayne Parc,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
414710,Tremayne Parc,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
414710,Tremayne Parc,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.09
414710,Tremayne Parc,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.56
414710,Tremayne Parc,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.17
414710,Tremayne Parc,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
414710,Tremayne Parc,2023-06-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.14
414710,Tremayne Parc,2023-06-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.42
414710,Tremayne Parc,2023-06-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.63
414710,Tremayne Parc,2023-06-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.84
414710,Tremayne Parc,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
414710,Tremayne Parc,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
414710,Tremayne Parc,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
414710,Tremayne Parc,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
414710,Tremayne Parc,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
414710,Tremayne Parc,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,28.8
414710,Tremayne Parc,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
414710,Tremayne Parc,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
414710,Tremayne Parc,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
414710,Tremayne Parc,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
414710,Tremayne Parc,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.44
414710,Tremayne Parc,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.17
414710,Tremayne Parc,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.38
414710,Tremayne Parc,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
414710,Tremayne Parc,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
414710,Tremayne Parc,2023-06-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,11.75
414710,Tremayne Parc,2023-06-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.07
414710,Tremayne Parc,2023-06-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.29
414710,Tremayne Parc,2023-06-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
414710,Tremayne Parc,2023-06-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
414710,Tremayne Parc,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
414710,Tremayne Parc,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.8
414710,Tremayne Parc,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
414710,Tremayne Parc,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
414710,Tremayne Parc,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
414710,Tremayne Parc,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
414710,Tremayne Parc,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
414710,Tremayne Parc,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
414710,Tremayne Parc,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,28.7
414710,Tremayne Parc,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
414710,Tremayne Parc,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
414710,Tremayne Parc,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
414710,Tremayne Parc,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
414710,Tremayne Parc,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.17
414710,Tremayne Parc,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.47
414710,Tremayne Parc,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.58
414710,Tremayne Parc,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
414710,Tremayne Parc,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
414710,Tremayne Parc,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
414710,Tremayne Parc,2023-06-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,9.96
414710,Tremayne Parc,2023-06-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.73
414710,Tremayne Parc,2023-06-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.44
414710,Tremayne Parc,2023-06-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
414710,Tremayne Parc,2023-06-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.65
414710,Tremayne Parc,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
414710,Tremayne Parc,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
414710,Tremayne Parc,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
414710,Tremayne Parc,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
414710,Tremayne Parc,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
414710,Tremayne Parc,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
414710,Tremayne Parc,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
414710,Tremayne Parc,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
414710,Tremayne Parc,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
414710,Tremayne Parc,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
414710,Tremayne Parc,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.57
414710,Tremayne Parc,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.38
414710,Tremayne Parc,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
414710,Tremayne Parc,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
414710,Tremayne Parc,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
414710,Tremayne Parc,2023-06-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,10.25
414710,Tremayne Parc,2023-06-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.04
414710,Tremayne Parc,2023-06-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.69
414710,Tremayne Parc,2023-06-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
414710,Tremayne Parc,2023-06-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.08
414710,Tremayne Parc,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
414710,Tremayne Parc,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
414710,Tremayne Parc,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
414710,Tremayne Parc,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
414710,Tremayne Parc,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
414710,Tremayne Parc,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,28.7
414710,Tremayne Parc,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
414710,Tremayne Parc,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
414710,Tremayne Parc,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
414710,Tremayne Parc,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
414710,Tremayne Parc,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
414710,Tremayne Parc,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.55
414710,Tremayne Parc,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
414710,Tremayne Parc,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
414710,Tremayne Parc,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,12.69
414710,Tremayne Parc,2023-06-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.34
414710,Tremayne Parc,2023-06-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.74
414710,Tremayne Parc,2023-06-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,48.4
414710,Tremayne Parc,2023-06-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
414710,Tremayne Parc,2023-06-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
414710,Tremayne Parc,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
414710,Tremayne Parc,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
414710,Tremayne Parc,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
414710,Tremayne Parc,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
414710,Tremayne Parc,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,28.7
414710,Tremayne Parc,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
414710,Tremayne Parc,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
414710,Tremayne Parc,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
414710,Tremayne Parc,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
414710,Tremayne Parc,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.54
414710,Tremayne Parc,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.53
414710,Tremayne Parc,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.51
414710,Tremayne Parc,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
414710,Tremayne Parc,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
414710,Tremayne Parc,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
414710,Tremayne Parc,2023-06-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.69
414710,Tremayne Parc,2023-06-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.18
414710,Tremayne Parc,2023-06-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.26
414710,Tremayne Parc,2023-06-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
414710,Tremayne Parc,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
414710,Tremayne Parc,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
414710,Tremayne Parc,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.15
414710,Tremayne Parc,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
414710,Tremayne Parc,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
414710,Tremayne Parc,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
414710,Tremayne Parc,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,28.7
414710,Tremayne Parc,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
414710,Tremayne Parc,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
414710,Tremayne Parc,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
414710,Tremayne Parc,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
414710,Tremayne Parc,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.6
414710,Tremayne Parc,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.05
414710,Tremayne Parc,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.7
414710,Tremayne Parc,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
414710,Tremayne Parc,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
414710,Tremayne Parc,2023-06-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.77
414710,Tremayne Parc,2023-06-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.16
414710,Tremayne Parc,2023-06-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.06
414710,Tremayne Parc,2023-06-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
414710,Tremayne Parc,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
414710,Tremayne Parc,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
414710,Tremayne Parc,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
414710,Tremayne Parc,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
414710,Tremayne Parc,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
414710,Tremayne Parc,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
414710,Tremayne Parc,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
414710,Tremayne Parc,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
414710,Tremayne Parc,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.36
414710,Tremayne Parc,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.72
414710,Tremayne Parc,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
414710,Tremayne Parc,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
414710,Tremayne Parc,2023-06-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.5
414710,Tremayne Parc,2023-06-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.08
414710,Tremayne Parc,2023-06-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.12
414710,Tremayne Parc,2023-06-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
414710,Tremayne Parc,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
414710,Tremayne Parc,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
414710,Tremayne Parc,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
414710,Tremayne Parc,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
414710,Tremayne Parc,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
414710,Tremayne Parc,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
414710,Tremayne Parc,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
414710,Tremayne Parc,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
414710,Tremayne Parc,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
414710,Tremayne Parc,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
414710,Tremayne Parc,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.73
414710,Tremayne Parc,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.4
414710,Tremayne Parc,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.03
414710,Tremayne Parc,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
414710,Tremayne Parc,2023-06-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,8.61
414710,Tremayne Parc,2023-06-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.5
414710,Tremayne Parc,2023-06-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.17
414710,Tremayne Parc,2023-06-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
414710,Tremayne Parc,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
414710,Tremayne Parc,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.75
414710,Tremayne Parc,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
414710,Tremayne Parc,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
414710,Tremayne Parc,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
414710,Tremayne Parc,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
414710,Tremayne Parc,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
414710,Tremayne Parc,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
414710,Tremayne Parc,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
414710,Tremayne Parc,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
414710,Tremayne Parc,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.29
414710,Tremayne Parc,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.64
414710,Tremayne Parc,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
414710,Tremayne Parc,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
414710,Tremayne Parc,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
414710,Tremayne Parc,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
414710,Tremayne Parc,2023-06-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.01
414710,Tremayne Parc,2023-06-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.66
414710,Tremayne Parc,2023-06-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.53
414710,Tremayne Parc,2023-06-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.19
414710,Tremayne Parc,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
414710,Tremayne Parc,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
414710,Tremayne Parc,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.64
414710,Tremayne Parc,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
414710,Tremayne Parc,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
414710,Tremayne Parc,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
414710,Tremayne Parc,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
414710,Tremayne Parc,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414710,Tremayne Parc,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
414710,Tremayne Parc,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
414710,Tremayne Parc,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
414710,Tremayne Parc,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
414710,Tremayne Parc,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.75
414710,Tremayne Parc,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.34
414710,Tremayne Parc,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.72
414710,Tremayne Parc,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
414710,Tremayne Parc,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
414710,Tremayne Parc,2023-06-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.43
414710,Tremayne Parc,2023-06-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.8
414710,Tremayne Parc,2023-06-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.64
414710,Tremayne Parc,2023-06-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
