Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
414710,Tremayne Parc,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
414710,Tremayne Parc,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
414710,Tremayne Parc,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
414710,Tremayne Parc,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
414710,Tremayne Parc,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
414710,Tremayne Parc,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
414710,Tremayne Parc,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
414710,Tremayne Parc,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.35
414710,Tremayne Parc,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.99
414710,Tremayne Parc,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.55
414710,Tremayne Parc,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
414710,Tremayne Parc,2023-06-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.34
414710,Tremayne Parc,2023-06-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.55
414710,Tremayne Parc,2023-06-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.98
414710,Tremayne Parc,2023-06-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
414710,Tremayne Parc,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.74
414710,Tremayne Parc,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
414710,Tremayne Parc,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
414710,Tremayne Parc,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
414710,Tremayne Parc,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
414710,Tremayne Parc,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
414710,Tremayne Parc,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414710,Tremayne Parc,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
414710,Tremayne Parc,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
414710,Tremayne Parc,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
414710,Tremayne Parc,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
414710,Tremayne Parc,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
414710,Tremayne Parc,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.13
414710,Tremayne Parc,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.26
414710,Tremayne Parc,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
414710,Tremayne Parc,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
414710,Tremayne Parc,2023-06-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.35
414710,Tremayne Parc,2023-06-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.41
414710,Tremayne Parc,2023-06-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.29
414710,Tremayne Parc,2023-06-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.41
414710,Tremayne Parc,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
414710,Tremayne Parc,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
414710,Tremayne Parc,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
414710,Tremayne Parc,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
414710,Tremayne Parc,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
414710,Tremayne Parc,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
414710,Tremayne Parc,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
414710,Tremayne Parc,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,28.7
414710,Tremayne Parc,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
414710,Tremayne Parc,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
414710,Tremayne Parc,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
414710,Tremayne Parc,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
414710,Tremayne Parc,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.82
414710,Tremayne Parc,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.42
414710,Tremayne Parc,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.66
414710,Tremayne Parc,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
414710,Tremayne Parc,2023-06-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.42
414710,Tremayne Parc,2023-06-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.04
414710,Tremayne Parc,2023-06-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.18
414710,Tremayne Parc,2023-06-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.57
414710,Tremayne Parc,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
414710,Tremayne Parc,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
414710,Tremayne Parc,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
414710,Tremayne Parc,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
414710,Tremayne Parc,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
414710,Tremayne Parc,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,28.8
414710,Tremayne Parc,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
414710,Tremayne Parc,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
414710,Tremayne Parc,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
414710,Tremayne Parc,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
414710,Tremayne Parc,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
414710,Tremayne Parc,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.32
414710,Tremayne Parc,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.79
414710,Tremayne Parc,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.05
414710,Tremayne Parc,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
414710,Tremayne Parc,2023-06-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.41
414710,Tremayne Parc,2023-06-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.58
414710,Tremayne Parc,2023-06-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.15
414710,Tremayne Parc,2023-06-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.33
414710,Tremayne Parc,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
414710,Tremayne Parc,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
414710,Tremayne Parc,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.44
414710,Tremayne Parc,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
414710,Tremayne Parc,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
414710,Tremayne Parc,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
414710,Tremayne Parc,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
414710,Tremayne Parc,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
414710,Tremayne Parc,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,28.8
414710,Tremayne Parc,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
414710,Tremayne Parc,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
414710,Tremayne Parc,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
414710,Tremayne Parc,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
414710,Tremayne Parc,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
414710,Tremayne Parc,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.59
414710,Tremayne Parc,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.89
414710,Tremayne Parc,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.07
414710,Tremayne Parc,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
414710,Tremayne Parc,2023-06-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.31
414710,Tremayne Parc,2023-06-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.04
414710,Tremayne Parc,2023-06-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.87
414710,Tremayne Parc,2023-06-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.36
414710,Tremayne Parc,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
414710,Tremayne Parc,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.92
414710,Tremayne Parc,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
414710,Tremayne Parc,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
414710,Tremayne Parc,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
414710,Tremayne Parc,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
414710,Tremayne Parc,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
414710,Tremayne Parc,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
414710,Tremayne Parc,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
414710,Tremayne Parc,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
414710,Tremayne Parc,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
414710,Tremayne Parc,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.96
414710,Tremayne Parc,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.51
414710,Tremayne Parc,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.19
414710,Tremayne Parc,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
414710,Tremayne Parc,2023-06-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.98
414710,Tremayne Parc,2023-06-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.14
414710,Tremayne Parc,2023-06-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.53
414710,Tremayne Parc,2023-06-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.88
414710,Tremayne Parc,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
414710,Tremayne Parc,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
414710,Tremayne Parc,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
414710,Tremayne Parc,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
414710,Tremayne Parc,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
414710,Tremayne Parc,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
414710,Tremayne Parc,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
414710,Tremayne Parc,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
414710,Tremayne Parc,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
414710,Tremayne Parc,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
414710,Tremayne Parc,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
414710,Tremayne Parc,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
414710,Tremayne Parc,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.74
414710,Tremayne Parc,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.15
414710,Tremayne Parc,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.39
414710,Tremayne Parc,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
414710,Tremayne Parc,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
414710,Tremayne Parc,2023-06-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.34
414710,Tremayne Parc,2023-06-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.81
414710,Tremayne Parc,2023-06-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.39
414710,Tremayne Parc,2023-06-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.0
414710,Tremayne Parc,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
414710,Tremayne Parc,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
414710,Tremayne Parc,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
414710,Tremayne Parc,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
414710,Tremayne Parc,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
414710,Tremayne Parc,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
414710,Tremayne Parc,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
414710,Tremayne Parc,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
414710,Tremayne Parc,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.99
414710,Tremayne Parc,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.09
414710,Tremayne Parc,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.41
414710,Tremayne Parc,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
414710,Tremayne Parc,2023-06-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.79
414710,Tremayne Parc,2023-06-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.51
414710,Tremayne Parc,2023-06-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.26
414710,Tremayne Parc,2023-06-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.38
414710,Tremayne Parc,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.83
414710,Tremayne Parc,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
414710,Tremayne Parc,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
414710,Tremayne Parc,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
414710,Tremayne Parc,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
414710,Tremayne Parc,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
414710,Tremayne Parc,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
414710,Tremayne Parc,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
414710,Tremayne Parc,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
414710,Tremayne Parc,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
414710,Tremayne Parc,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.44
414710,Tremayne Parc,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.49
414710,Tremayne Parc,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
414710,Tremayne Parc,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
414710,Tremayne Parc,2023-06-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.3
414710,Tremayne Parc,2023-06-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.57
414710,Tremayne Parc,2023-06-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.37
414710,Tremayne Parc,2023-06-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.71
414710,Tremayne Parc,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
414710,Tremayne Parc,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
414710,Tremayne Parc,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
414710,Tremayne Parc,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
414710,Tremayne Parc,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
414710,Tremayne Parc,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
414710,Tremayne Parc,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
414710,Tremayne Parc,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
414710,Tremayne Parc,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
414710,Tremayne Parc,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.46
414710,Tremayne Parc,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.44
414710,Tremayne Parc,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.69
414710,Tremayne Parc,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
414710,Tremayne Parc,2023-06-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.27
414710,Tremayne Parc,2023-06-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.63
414710,Tremayne Parc,2023-06-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.96
414710,Tremayne Parc,2023-06-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.83
414710,Tremayne Parc,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.79
414710,Tremayne Parc,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
414710,Tremayne Parc,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
414710,Tremayne Parc,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
414710,Tremayne Parc,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
414710,Tremayne Parc,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
414710,Tremayne Parc,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
414710,Tremayne Parc,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
414710,Tremayne Parc,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
414710,Tremayne Parc,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.76
414710,Tremayne Parc,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.6
414710,Tremayne Parc,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.4
414710,Tremayne Parc,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
414710,Tremayne Parc,2023-06-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.81
414710,Tremayne Parc,2023-06-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.62
414710,Tremayne Parc,2023-06-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.1
414710,Tremayne Parc,2023-06-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.61
414710,Tremayne Parc,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.74
414710,Tremayne Parc,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.99
414710,Tremayne Parc,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
414710,Tremayne Parc,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
414710,Tremayne Parc,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
414710,Tremayne Parc,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
414710,Tremayne Parc,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
414710,Tremayne Parc,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
414710,Tremayne Parc,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
414710,Tremayne Parc,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
414710,Tremayne Parc,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.01
414710,Tremayne Parc,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.93
414710,Tremayne Parc,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.04
414710,Tremayne Parc,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
