Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.9
414710,Tremayne Parc,2023-06-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.5
414710,Tremayne Parc,2023-06-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.69
414710,Tremayne Parc,2023-06-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.28
414710,Tremayne Parc,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.83
414710,Tremayne Parc,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
414710,Tremayne Parc,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
414710,Tremayne Parc,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
414710,Tremayne Parc,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
414710,Tremayne Parc,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
414710,Tremayne Parc,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
414710,Tremayne Parc,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
414710,Tremayne Parc,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
414710,Tremayne Parc,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
414710,Tremayne Parc,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.28
414710,Tremayne Parc,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.59
414710,Tremayne Parc,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.49
414710,Tremayne Parc,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.17
414710,Tremayne Parc,2023-06-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.12
414710,Tremayne Parc,2023-06-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.1
414710,Tremayne Parc,2023-06-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
414710,Tremayne Parc,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
414710,Tremayne Parc,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
414710,Tremayne Parc,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
414710,Tremayne Parc,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
414710,Tremayne Parc,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
414710,Tremayne Parc,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
414710,Tremayne Parc,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
414710,Tremayne Parc,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
414710,Tremayne Parc,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.97
414710,Tremayne Parc,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.37
414710,Tremayne Parc,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.85
414710,Tremayne Parc,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
414710,Tremayne Parc,2023-06-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.08
414710,Tremayne Parc,2023-06-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.83
414710,Tremayne Parc,2023-06-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.78
414710,Tremayne Parc,2023-06-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.74
414710,Tremayne Parc,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
414710,Tremayne Parc,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
414710,Tremayne Parc,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
414710,Tremayne Parc,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
414710,Tremayne Parc,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
414710,Tremayne Parc,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
414710,Tremayne Parc,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
414710,Tremayne Parc,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
414710,Tremayne Parc,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.94
414710,Tremayne Parc,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.44
414710,Tremayne Parc,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.08
414710,Tremayne Parc,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.96
414710,Tremayne Parc,2023-06-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.9
414710,Tremayne Parc,2023-06-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.23
414710,Tremayne Parc,2023-06-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
414710,Tremayne Parc,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414710,Tremayne Parc,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
414710,Tremayne Parc,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
414710,Tremayne Parc,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
414710,Tremayne Parc,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
414710,Tremayne Parc,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
414710,Tremayne Parc,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
414710,Tremayne Parc,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.08
414710,Tremayne Parc,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.95
414710,Tremayne Parc,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.36
414710,Tremayne Parc,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
414710,Tremayne Parc,2023-06-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.06
414710,Tremayne Parc,2023-06-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.53
414710,Tremayne Parc,2023-06-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.53
414710,Tremayne Parc,2023-06-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.68
414710,Tremayne Parc,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
414710,Tremayne Parc,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
414710,Tremayne Parc,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
414710,Tremayne Parc,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
414710,Tremayne Parc,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
414710,Tremayne Parc,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
414710,Tremayne Parc,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
414710,Tremayne Parc,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
414710,Tremayne Parc,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.24
414710,Tremayne Parc,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.95
414710,Tremayne Parc,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.72
414710,Tremayne Parc,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
414710,Tremayne Parc,2023-06-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.89
414710,Tremayne Parc,2023-06-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.59
414710,Tremayne Parc,2023-06-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.74
414710,Tremayne Parc,2023-06-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
414710,Tremayne Parc,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
414710,Tremayne Parc,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
414710,Tremayne Parc,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
414710,Tremayne Parc,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
414710,Tremayne Parc,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
414710,Tremayne Parc,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
414710,Tremayne Parc,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
414710,Tremayne Parc,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
414710,Tremayne Parc,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
414710,Tremayne Parc,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
414710,Tremayne Parc,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
414710,Tremayne Parc,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.14
414710,Tremayne Parc,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.3
414710,Tremayne Parc,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
414710,Tremayne Parc,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
414710,Tremayne Parc,2023-06-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.69
414710,Tremayne Parc,2023-06-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.97
414710,Tremayne Parc,2023-06-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.44
414710,Tremayne Parc,2023-06-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.24
414710,Tremayne Parc,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
414710,Tremayne Parc,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
414710,Tremayne Parc,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
414710,Tremayne Parc,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
414710,Tremayne Parc,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
414710,Tremayne Parc,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
414710,Tremayne Parc,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
414710,Tremayne Parc,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
414710,Tremayne Parc,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
414710,Tremayne Parc,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
414710,Tremayne Parc,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.37
414710,Tremayne Parc,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.42
414710,Tremayne Parc,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.03
414710,Tremayne Parc,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
414710,Tremayne Parc,2023-06-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.25
414710,Tremayne Parc,2023-06-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.24
414710,Tremayne Parc,2023-06-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.93
414710,Tremayne Parc,2023-06-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.4
414710,Tremayne Parc,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
414710,Tremayne Parc,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
414710,Tremayne Parc,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
414710,Tremayne Parc,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
414710,Tremayne Parc,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
414710,Tremayne Parc,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
414710,Tremayne Parc,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
414710,Tremayne Parc,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
414710,Tremayne Parc,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
414710,Tremayne Parc,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.65
414710,Tremayne Parc,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.36
414710,Tremayne Parc,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.96
414710,Tremayne Parc,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
414710,Tremayne Parc,2023-06-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.89
414710,Tremayne Parc,2023-06-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.72
414710,Tremayne Parc,2023-06-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.01
414710,Tremayne Parc,2023-06-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.56
414710,Tremayne Parc,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.12
414710,Tremayne Parc,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
414710,Tremayne Parc,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
414710,Tremayne Parc,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
414710,Tremayne Parc,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
414710,Tremayne Parc,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
414710,Tremayne Parc,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
414710,Tremayne Parc,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
414710,Tremayne Parc,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
414710,Tremayne Parc,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
414710,Tremayne Parc,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.01
414710,Tremayne Parc,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.48
414710,Tremayne Parc,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
414710,Tremayne Parc,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
414710,Tremayne Parc,2023-06-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.09
414710,Tremayne Parc,2023-06-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.55
414710,Tremayne Parc,2023-06-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.11
414710,Tremayne Parc,2023-06-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.55
414710,Tremayne Parc,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
414710,Tremayne Parc,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
414710,Tremayne Parc,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
414710,Tremayne Parc,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
414710,Tremayne Parc,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
414710,Tremayne Parc,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
414710,Tremayne Parc,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
414710,Tremayne Parc,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
414710,Tremayne Parc,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
414710,Tremayne Parc,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
414710,Tremayne Parc,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.71
414710,Tremayne Parc,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.35
414710,Tremayne Parc,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.6
414710,Tremayne Parc,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
414710,Tremayne Parc,2023-06-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.77
414710,Tremayne Parc,2023-06-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.2
414710,Tremayne Parc,2023-06-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.02
414710,Tremayne Parc,2023-06-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.42
414710,Tremayne Parc,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
414710,Tremayne Parc,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
414710,Tremayne Parc,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
414710,Tremayne Parc,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
414710,Tremayne Parc,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
414710,Tremayne Parc,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
414710,Tremayne Parc,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
414710,Tremayne Parc,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
414710,Tremayne Parc,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
414710,Tremayne Parc,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
414710,Tremayne Parc,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.29
414710,Tremayne Parc,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.09
414710,Tremayne Parc,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.24
414710,Tremayne Parc,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
414710,Tremayne Parc,2023-06-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.46
414710,Tremayne Parc,2023-06-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.17
414710,Tremayne Parc,2023-06-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.47
414710,Tremayne Parc,2023-06-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.01
414710,Tremayne Parc,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.07
414710,Tremayne Parc,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
414710,Tremayne Parc,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
414710,Tremayne Parc,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
414710,Tremayne Parc,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
414710,Tremayne Parc,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
414710,Tremayne Parc,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
