Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
414710,Tremayne Parc,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
414710,Tremayne Parc,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.47
414710,Tremayne Parc,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.87
414710,Tremayne Parc,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.56
414710,Tremayne Parc,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
414710,Tremayne Parc,2023-06-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.62
414710,Tremayne Parc,2023-06-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.15
414710,Tremayne Parc,2023-06-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.84
414710,Tremayne Parc,2023-06-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.39
414710,Tremayne Parc,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
414710,Tremayne Parc,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
414710,Tremayne Parc,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
414710,Tremayne Parc,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
414710,Tremayne Parc,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
414710,Tremayne Parc,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
414710,Tremayne Parc,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
414710,Tremayne Parc,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
414710,Tremayne Parc,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
414710,Tremayne Parc,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
414710,Tremayne Parc,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
414710,Tremayne Parc,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.03
414710,Tremayne Parc,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.94
414710,Tremayne Parc,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
414710,Tremayne Parc,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
414710,Tremayne Parc,2023-06-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,7.33
414710,Tremayne Parc,2023-06-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.76
414710,Tremayne Parc,2023-06-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.09
414710,Tremayne Parc,2023-06-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.33
414710,Tremayne Parc,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.37
414710,Tremayne Parc,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
414710,Tremayne Parc,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
414710,Tremayne Parc,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
414710,Tremayne Parc,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
414710,Tremayne Parc,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
414710,Tremayne Parc,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
414710,Tremayne Parc,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
414710,Tremayne Parc,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
414710,Tremayne Parc,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.74
414710,Tremayne Parc,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.78
414710,Tremayne Parc,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.38
414710,Tremayne Parc,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
414710,Tremayne Parc,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
414710,Tremayne Parc,2023-06-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.39
414710,Tremayne Parc,2023-06-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.19
414710,Tremayne Parc,2023-06-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.42
414710,Tremayne Parc,2023-06-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.02
414710,Tremayne Parc,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.08
414710,Tremayne Parc,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.64
414710,Tremayne Parc,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
414710,Tremayne Parc,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
414710,Tremayne Parc,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
414710,Tremayne Parc,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
414710,Tremayne Parc,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
414710,Tremayne Parc,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
414710,Tremayne Parc,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
414710,Tremayne Parc,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
414710,Tremayne Parc,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.34
414710,Tremayne Parc,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.79
414710,Tremayne Parc,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.78
414710,Tremayne Parc,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
414710,Tremayne Parc,2023-06-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.96
414710,Tremayne Parc,2023-06-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.8
414710,Tremayne Parc,2023-06-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.23
414710,Tremayne Parc,2023-06-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.47
414710,Tremayne Parc,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.4
414710,Tremayne Parc,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
414710,Tremayne Parc,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
414710,Tremayne Parc,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
414710,Tremayne Parc,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
414710,Tremayne Parc,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
414710,Tremayne Parc,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,29.2
414710,Tremayne Parc,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
414710,Tremayne Parc,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
414710,Tremayne Parc,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
414710,Tremayne Parc,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.19
414710,Tremayne Parc,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.53
414710,Tremayne Parc,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.07
414710,Tremayne Parc,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.98
414710,Tremayne Parc,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
414710,Tremayne Parc,2023-06-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.47
414710,Tremayne Parc,2023-06-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.81
414710,Tremayne Parc,2023-06-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.56
414710,Tremayne Parc,2023-06-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.2
414710,Tremayne Parc,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.32
414710,Tremayne Parc,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
414710,Tremayne Parc,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
414710,Tremayne Parc,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
414710,Tremayne Parc,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
414710,Tremayne Parc,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
414710,Tremayne Parc,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
414710,Tremayne Parc,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
414710,Tremayne Parc,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
414710,Tremayne Parc,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
414710,Tremayne Parc,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.59
414710,Tremayne Parc,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.7
414710,Tremayne Parc,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.3
414710,Tremayne Parc,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
414710,Tremayne Parc,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
414710,Tremayne Parc,2023-06-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.63
414710,Tremayne Parc,2023-06-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.98
414710,Tremayne Parc,2023-06-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.9
414710,Tremayne Parc,2023-06-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.21
414710,Tremayne Parc,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
414710,Tremayne Parc,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
414710,Tremayne Parc,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
414710,Tremayne Parc,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
414710,Tremayne Parc,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
414710,Tremayne Parc,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
414710,Tremayne Parc,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
414710,Tremayne Parc,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414710,Tremayne Parc,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
414710,Tremayne Parc,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
414710,Tremayne Parc,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
414710,Tremayne Parc,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
414710,Tremayne Parc,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
414710,Tremayne Parc,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.91
414710,Tremayne Parc,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.29
414710,Tremayne Parc,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
414710,Tremayne Parc,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
414710,Tremayne Parc,2023-06-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.69
414710,Tremayne Parc,2023-06-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.01
414710,Tremayne Parc,2023-06-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,7.95
414710,Tremayne Parc,2023-06-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
414710,Tremayne Parc,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414710,Tremayne Parc,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
414710,Tremayne Parc,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
414710,Tremayne Parc,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
414710,Tremayne Parc,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
414710,Tremayne Parc,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
414710,Tremayne Parc,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
414710,Tremayne Parc,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414710,Tremayne Parc,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
414710,Tremayne Parc,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
414710,Tremayne Parc,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
414710,Tremayne Parc,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.86
414710,Tremayne Parc,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.58
414710,Tremayne Parc,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.72
414710,Tremayne Parc,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
414710,Tremayne Parc,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
414710,Tremayne Parc,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
414710,Tremayne Parc,2023-06-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.86
414710,Tremayne Parc,2023-06-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.22
414710,Tremayne Parc,2023-06-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.73
414710,Tremayne Parc,2023-06-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
414710,Tremayne Parc,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
414710,Tremayne Parc,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.6
414710,Tremayne Parc,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
414710,Tremayne Parc,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
414710,Tremayne Parc,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
414710,Tremayne Parc,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
414710,Tremayne Parc,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
414710,Tremayne Parc,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
414710,Tremayne Parc,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
414710,Tremayne Parc,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
414710,Tremayne Parc,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
414710,Tremayne Parc,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.81
414710,Tremayne Parc,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
414710,Tremayne Parc,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
414710,Tremayne Parc,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
414710,Tremayne Parc,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
414710,Tremayne Parc,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
414710,Tremayne Parc,2023-06-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.54
414710,Tremayne Parc,2023-06-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.33
414710,Tremayne Parc,2023-06-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.6
414710,Tremayne Parc,2023-06-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
414710,Tremayne Parc,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
414710,Tremayne Parc,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
414710,Tremayne Parc,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.87
414710,Tremayne Parc,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
414710,Tremayne Parc,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
414710,Tremayne Parc,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
414710,Tremayne Parc,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
414710,Tremayne Parc,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
414710,Tremayne Parc,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
414710,Tremayne Parc,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414710,Tremayne Parc,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
414710,Tremayne Parc,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
414710,Tremayne Parc,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
414710,Tremayne Parc,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
414710,Tremayne Parc,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.06
414710,Tremayne Parc,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.58
414710,Tremayne Parc,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.31
414710,Tremayne Parc,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
414710,Tremayne Parc,2023-06-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.48
414710,Tremayne Parc,2023-06-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.7
414710,Tremayne Parc,2023-06-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.64
414710,Tremayne Parc,2023-06-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
414710,Tremayne Parc,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
414710,Tremayne Parc,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
414710,Tremayne Parc,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
414710,Tremayne Parc,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
414710,Tremayne Parc,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
414710,Tremayne Parc,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
414710,Tremayne Parc,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
414710,Tremayne Parc,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
414710,Tremayne Parc,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414710,Tremayne Parc,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
414710,Tremayne Parc,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
414710,Tremayne Parc,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
414710,Tremayne Parc,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
414710,Tremayne Parc,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
414710,Tremayne Parc,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.87
414710,Tremayne Parc,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
414710,Tremayne Parc,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
414710,Tremayne Parc,2023-06-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.33
414710,Tremayne Parc,2023-06-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.43
414710,Tremayne Parc,2023-06-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.78
414710,Tremayne Parc,2023-06-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.34
414710,Tremayne Parc,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
414710,Tremayne Parc,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
414710,Tremayne Parc,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
414710,Tremayne Parc,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
414710,Tremayne Parc,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
414710,Tremayne Parc,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
414710,Tremayne Parc,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
414710,Tremayne Parc,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
414710,Tremayne Parc,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
414710,Tremayne Parc,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
414710,Tremayne Parc,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.56
414710,Tremayne Parc,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.79
414710,Tremayne Parc,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.29
414710,Tremayne Parc,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
414710,Tremayne Parc,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
414710,Tremayne Parc,2023-06-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.31
414710,Tremayne Parc,2023-06-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.52
414710,Tremayne Parc,2023-06-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.17
414710,Tremayne Parc,2023-06-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.38
414710,Tremayne Parc,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
414710,Tremayne Parc,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
414710,Tremayne Parc,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
414710,Tremayne Parc,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
