Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
414710,Tremayne Parc,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
414710,Tremayne Parc,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414710,Tremayne Parc,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
414710,Tremayne Parc,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
414710,Tremayne Parc,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
414710,Tremayne Parc,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
414710,Tremayne Parc,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.83
414710,Tremayne Parc,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.37
414710,Tremayne Parc,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
414710,Tremayne Parc,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
414710,Tremayne Parc,2023-06-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.13
414710,Tremayne Parc,2023-06-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.53
414710,Tremayne Parc,2023-06-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.46
414710,Tremayne Parc,2023-06-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.0
414710,Tremayne Parc,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
414710,Tremayne Parc,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
414710,Tremayne Parc,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
414710,Tremayne Parc,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
414710,Tremayne Parc,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
414710,Tremayne Parc,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
414710,Tremayne Parc,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414710,Tremayne Parc,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
414710,Tremayne Parc,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
414710,Tremayne Parc,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
414710,Tremayne Parc,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.79
414710,Tremayne Parc,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.21
414710,Tremayne Parc,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
414710,Tremayne Parc,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
414710,Tremayne Parc,2023-06-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.09
414710,Tremayne Parc,2023-06-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.49
414710,Tremayne Parc,2023-06-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.15
414710,Tremayne Parc,2023-06-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.45
414710,Tremayne Parc,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.7
414710,Tremayne Parc,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
414710,Tremayne Parc,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
414710,Tremayne Parc,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
414710,Tremayne Parc,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
414710,Tremayne Parc,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
414710,Tremayne Parc,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414710,Tremayne Parc,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
414710,Tremayne Parc,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
414710,Tremayne Parc,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
414710,Tremayne Parc,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
414710,Tremayne Parc,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.95
414710,Tremayne Parc,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.54
414710,Tremayne Parc,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.03
414710,Tremayne Parc,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
414710,Tremayne Parc,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
414710,Tremayne Parc,2023-06-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,8.23
414710,Tremayne Parc,2023-06-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.7
414710,Tremayne Parc,2023-06-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.61
414710,Tremayne Parc,2023-06-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.77
414710,Tremayne Parc,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
414710,Tremayne Parc,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.83
414710,Tremayne Parc,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.73
414710,Tremayne Parc,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
414710,Tremayne Parc,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
414710,Tremayne Parc,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
414710,Tremayne Parc,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
414710,Tremayne Parc,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
414710,Tremayne Parc,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
414710,Tremayne Parc,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
414710,Tremayne Parc,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414710,Tremayne Parc,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
414710,Tremayne Parc,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
414710,Tremayne Parc,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.04
414710,Tremayne Parc,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.3
414710,Tremayne Parc,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.89
414710,Tremayne Parc,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.23
414710,Tremayne Parc,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
414710,Tremayne Parc,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
414710,Tremayne Parc,2023-06-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.98
414710,Tremayne Parc,2023-06-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.12
414710,Tremayne Parc,2023-06-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.24
414710,Tremayne Parc,2023-06-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.49
414710,Tremayne Parc,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
414710,Tremayne Parc,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.17
414710,Tremayne Parc,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
414710,Tremayne Parc,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
414710,Tremayne Parc,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
414710,Tremayne Parc,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
414710,Tremayne Parc,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
414710,Tremayne Parc,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,29.7
414710,Tremayne Parc,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
414710,Tremayne Parc,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414710,Tremayne Parc,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
414710,Tremayne Parc,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
414710,Tremayne Parc,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.67
414710,Tremayne Parc,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
414710,Tremayne Parc,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.02
414710,Tremayne Parc,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.93
414710,Tremayne Parc,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
414710,Tremayne Parc,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
414710,Tremayne Parc,2023-06-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.05
414710,Tremayne Parc,2023-06-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.77
414710,Tremayne Parc,2023-06-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.37
414710,Tremayne Parc,2023-06-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.97
414710,Tremayne Parc,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
414710,Tremayne Parc,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.97
414710,Tremayne Parc,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.17
414710,Tremayne Parc,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.54
414710,Tremayne Parc,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
414710,Tremayne Parc,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
414710,Tremayne Parc,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
414710,Tremayne Parc,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
414710,Tremayne Parc,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
414710,Tremayne Parc,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
414710,Tremayne Parc,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
414710,Tremayne Parc,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
414710,Tremayne Parc,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
414710,Tremayne Parc,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.09
414710,Tremayne Parc,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
414710,Tremayne Parc,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.09
414710,Tremayne Parc,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.17
414710,Tremayne Parc,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
414710,Tremayne Parc,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
414710,Tremayne Parc,2023-06-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.68
414710,Tremayne Parc,2023-06-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.13
414710,Tremayne Parc,2023-06-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.75
414710,Tremayne Parc,2023-06-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.42
414710,Tremayne Parc,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.48
414710,Tremayne Parc,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
414710,Tremayne Parc,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
414710,Tremayne Parc,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.78
414710,Tremayne Parc,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.01
414710,Tremayne Parc,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
414710,Tremayne Parc,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
414710,Tremayne Parc,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
414710,Tremayne Parc,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
414710,Tremayne Parc,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
414710,Tremayne Parc,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
414710,Tremayne Parc,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
414710,Tremayne Parc,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414710,Tremayne Parc,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
414710,Tremayne Parc,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
414710,Tremayne Parc,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
414710,Tremayne Parc,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
414710,Tremayne Parc,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.19
414710,Tremayne Parc,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
414710,Tremayne Parc,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.71
414710,Tremayne Parc,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
414710,Tremayne Parc,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
414710,Tremayne Parc,2023-06-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.11
414710,Tremayne Parc,2023-06-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.57
414710,Tremayne Parc,2023-06-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.75
414710,Tremayne Parc,2023-06-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
414710,Tremayne Parc,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
414710,Tremayne Parc,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414710,Tremayne Parc,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.67
414710,Tremayne Parc,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
414710,Tremayne Parc,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
414710,Tremayne Parc,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
414710,Tremayne Parc,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
414710,Tremayne Parc,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
414710,Tremayne Parc,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414710,Tremayne Parc,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
414710,Tremayne Parc,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
414710,Tremayne Parc,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
414710,Tremayne Parc,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
414710,Tremayne Parc,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.03
414710,Tremayne Parc,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
414710,Tremayne Parc,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.24
414710,Tremayne Parc,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
414710,Tremayne Parc,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
414710,Tremayne Parc,2023-06-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.16
414710,Tremayne Parc,2023-06-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.91
414710,Tremayne Parc,2023-06-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.75
414710,Tremayne Parc,2023-06-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
414710,Tremayne Parc,2023-06-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
414710,Tremayne Parc,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
414710,Tremayne Parc,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
414710,Tremayne Parc,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.78
414710,Tremayne Parc,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
414710,Tremayne Parc,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
414710,Tremayne Parc,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
414710,Tremayne Parc,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
414710,Tremayne Parc,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
414710,Tremayne Parc,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
414710,Tremayne Parc,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414710,Tremayne Parc,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
414710,Tremayne Parc,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
414710,Tremayne Parc,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
414710,Tremayne Parc,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
414710,Tremayne Parc,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.16
414710,Tremayne Parc,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.89
414710,Tremayne Parc,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.53
414710,Tremayne Parc,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
414710,Tremayne Parc,2023-06-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,13.79
414710,Tremayne Parc,2023-06-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.77
414710,Tremayne Parc,2023-06-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.88
414710,Tremayne Parc,2023-06-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
414710,Tremayne Parc,2023-06-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
414710,Tremayne Parc,2023-06-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
414710,Tremayne Parc,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
414710,Tremayne Parc,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
414710,Tremayne Parc,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.57
414710,Tremayne Parc,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.11
414710,Tremayne Parc,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
414710,Tremayne Parc,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
414710,Tremayne Parc,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
414710,Tremayne Parc,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
414710,Tremayne Parc,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
414710,Tremayne Parc,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
414710,Tremayne Parc,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414710,Tremayne Parc,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
414710,Tremayne Parc,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
414710,Tremayne Parc,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
414710,Tremayne Parc,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
414710,Tremayne Parc,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.11
414710,Tremayne Parc,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.88
414710,Tremayne Parc,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
414710,Tremayne Parc,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
414710,Tremayne Parc,2023-06-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.23
414710,Tremayne Parc,2023-06-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.95
414710,Tremayne Parc,2023-06-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.29
414710,Tremayne Parc,2023-06-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
414710,Tremayne Parc,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
414710,Tremayne Parc,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
414710,Tremayne Parc,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
414710,Tremayne Parc,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
414710,Tremayne Parc,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
414710,Tremayne Parc,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
414710,Tremayne Parc,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
414710,Tremayne Parc,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414710,Tremayne Parc,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
414710,Tremayne Parc,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
414710,Tremayne Parc,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
414710,Tremayne Parc,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.07
414710,Tremayne Parc,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.97
414710,Tremayne Parc,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.97
414710,Tremayne Parc,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
414710,Tremayne Parc,2023-06-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.26
414710,Tremayne Parc,2023-06-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.41
414710,Tremayne Parc,2023-06-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.24
414710,Tremayne Parc,2023-06-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.78
414710,Tremayne Parc,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
414710,Tremayne Parc,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.05
414710,Tremayne Parc,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
414710,Tremayne Parc,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
414710,Tremayne Parc,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
414710,Tremayne Parc,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
414710,Tremayne Parc,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
414710,Tremayne Parc,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
414710,Tremayne Parc,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
414710,Tremayne Parc,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
414710,Tremayne Parc,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
414710,Tremayne Parc,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
414710,Tremayne Parc,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
414710,Tremayne Parc,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
414710,Tremayne Parc,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.96
414710,Tremayne Parc,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
414710,Tremayne Parc,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
414710,Tremayne Parc,2023-06-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.76
414710,Tremayne Parc,2023-06-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.8
414710,Tremayne Parc,2023-06-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.98
414710,Tremayne Parc,2023-06-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.7
414710,Tremayne Parc,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.52
414710,Tremayne Parc,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
