Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.81
414710,Tremayne Parc,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.68
414710,Tremayne Parc,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.59
414710,Tremayne Parc,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
414710,Tremayne Parc,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
414710,Tremayne Parc,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
414710,Tremayne Parc,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
414710,Tremayne Parc,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
414710,Tremayne Parc,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
414710,Tremayne Parc,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
414710,Tremayne Parc,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
414710,Tremayne Parc,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
414710,Tremayne Parc,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
414710,Tremayne Parc,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.97
414710,Tremayne Parc,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
414710,Tremayne Parc,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,4.33
414710,Tremayne Parc,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.12
414710,Tremayne Parc,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.4
414710,Tremayne Parc,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
414710,Tremayne Parc,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
414710,Tremayne Parc,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
414710,Tremayne Parc,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
414710,Tremayne Parc,2023-06-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.68
414710,Tremayne Parc,2023-06-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.01
414710,Tremayne Parc,2023-06-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.36
414710,Tremayne Parc,2023-06-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
414710,Tremayne Parc,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
414710,Tremayne Parc,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
414710,Tremayne Parc,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.49
414710,Tremayne Parc,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.54
414710,Tremayne Parc,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
414710,Tremayne Parc,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
414710,Tremayne Parc,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
414710,Tremayne Parc,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
414710,Tremayne Parc,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
414710,Tremayne Parc,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
414710,Tremayne Parc,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414710,Tremayne Parc,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
414710,Tremayne Parc,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
414710,Tremayne Parc,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
414710,Tremayne Parc,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
414710,Tremayne Parc,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.65
414710,Tremayne Parc,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.24
414710,Tremayne Parc,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.82
414710,Tremayne Parc,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
414710,Tremayne Parc,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
414710,Tremayne Parc,2023-06-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.22
414710,Tremayne Parc,2023-06-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.05
414710,Tremayne Parc,2023-06-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.03
414710,Tremayne Parc,2023-06-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
414710,Tremayne Parc,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
414710,Tremayne Parc,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.42
414710,Tremayne Parc,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.17
414710,Tremayne Parc,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
414710,Tremayne Parc,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
414710,Tremayne Parc,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
414710,Tremayne Parc,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
414710,Tremayne Parc,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
414710,Tremayne Parc,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
414710,Tremayne Parc,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
414710,Tremayne Parc,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
414710,Tremayne Parc,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
414710,Tremayne Parc,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
414710,Tremayne Parc,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.97
414710,Tremayne Parc,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.6
414710,Tremayne Parc,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.29
414710,Tremayne Parc,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
414710,Tremayne Parc,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
414710,Tremayne Parc,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
414710,Tremayne Parc,2023-06-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,11.67
414710,Tremayne Parc,2023-06-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.21
414710,Tremayne Parc,2023-06-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.81
414710,Tremayne Parc,2023-06-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
414710,Tremayne Parc,2023-06-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
414710,Tremayne Parc,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
414710,Tremayne Parc,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.41
414710,Tremayne Parc,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.82
414710,Tremayne Parc,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
414710,Tremayne Parc,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
414710,Tremayne Parc,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
414710,Tremayne Parc,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
414710,Tremayne Parc,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
414710,Tremayne Parc,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
414710,Tremayne Parc,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
414710,Tremayne Parc,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
414710,Tremayne Parc,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
414710,Tremayne Parc,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
414710,Tremayne Parc,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.85
414710,Tremayne Parc,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.01
414710,Tremayne Parc,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.34
414710,Tremayne Parc,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
414710,Tremayne Parc,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
414710,Tremayne Parc,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
414710,Tremayne Parc,2023-06-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,12.92
414710,Tremayne Parc,2023-06-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.89
414710,Tremayne Parc,2023-06-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.78
414710,Tremayne Parc,2023-06-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,40.8
414710,Tremayne Parc,2023-06-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
414710,Tremayne Parc,2023-06-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
414710,Tremayne Parc,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
414710,Tremayne Parc,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.43
414710,Tremayne Parc,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.32
414710,Tremayne Parc,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
414710,Tremayne Parc,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
414710,Tremayne Parc,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
414710,Tremayne Parc,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
414710,Tremayne Parc,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
414710,Tremayne Parc,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
414710,Tremayne Parc,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
414710,Tremayne Parc,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
414710,Tremayne Parc,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
414710,Tremayne Parc,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
414710,Tremayne Parc,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.94
414710,Tremayne Parc,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.62
414710,Tremayne Parc,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.96
414710,Tremayne Parc,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
414710,Tremayne Parc,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
414710,Tremayne Parc,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
414710,Tremayne Parc,2023-06-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,10.55
414710,Tremayne Parc,2023-06-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.31
414710,Tremayne Parc,2023-06-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.59
414710,Tremayne Parc,2023-06-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
414710,Tremayne Parc,2023-06-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
414710,Tremayne Parc,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
414710,Tremayne Parc,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.48
414710,Tremayne Parc,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
414710,Tremayne Parc,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
414710,Tremayne Parc,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
414710,Tremayne Parc,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
414710,Tremayne Parc,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
414710,Tremayne Parc,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,30.2
414710,Tremayne Parc,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
414710,Tremayne Parc,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
414710,Tremayne Parc,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
414710,Tremayne Parc,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
414710,Tremayne Parc,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
414710,Tremayne Parc,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.5
414710,Tremayne Parc,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.02
414710,Tremayne Parc,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.9
414710,Tremayne Parc,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
414710,Tremayne Parc,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
414710,Tremayne Parc,2023-06-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,10.33
414710,Tremayne Parc,2023-06-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.39
414710,Tremayne Parc,2023-06-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.61
414710,Tremayne Parc,2023-06-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
414710,Tremayne Parc,2023-06-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
414710,Tremayne Parc,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.95
414710,Tremayne Parc,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.56
414710,Tremayne Parc,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.34
414710,Tremayne Parc,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
414710,Tremayne Parc,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
414710,Tremayne Parc,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
414710,Tremayne Parc,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
414710,Tremayne Parc,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
414710,Tremayne Parc,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
414710,Tremayne Parc,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
414710,Tremayne Parc,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
414710,Tremayne Parc,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
414710,Tremayne Parc,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
414710,Tremayne Parc,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
414710,Tremayne Parc,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.23
414710,Tremayne Parc,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.39
414710,Tremayne Parc,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
414710,Tremayne Parc,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
414710,Tremayne Parc,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
414710,Tremayne Parc,2023-06-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.88
414710,Tremayne Parc,2023-06-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.8
414710,Tremayne Parc,2023-06-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.55
414710,Tremayne Parc,2023-06-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
414710,Tremayne Parc,2023-06-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
414710,Tremayne Parc,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
414710,Tremayne Parc,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.71
414710,Tremayne Parc,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
414710,Tremayne Parc,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
414710,Tremayne Parc,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
414710,Tremayne Parc,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
414710,Tremayne Parc,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414710,Tremayne Parc,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
414710,Tremayne Parc,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
414710,Tremayne Parc,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
414710,Tremayne Parc,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
414710,Tremayne Parc,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
414710,Tremayne Parc,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
414710,Tremayne Parc,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,4.37
414710,Tremayne Parc,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.48
414710,Tremayne Parc,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
414710,Tremayne Parc,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
414710,Tremayne Parc,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
414710,Tremayne Parc,2023-06-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.42
414710,Tremayne Parc,2023-06-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.3
414710,Tremayne Parc,2023-06-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.84
414710,Tremayne Parc,2023-06-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
414710,Tremayne Parc,2023-06-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
414710,Tremayne Parc,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.91
414710,Tremayne Parc,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
414710,Tremayne Parc,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
414710,Tremayne Parc,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
414710,Tremayne Parc,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
414710,Tremayne Parc,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
414710,Tremayne Parc,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414710,Tremayne Parc,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
414710,Tremayne Parc,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
414710,Tremayne Parc,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
414710,Tremayne Parc,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
414710,Tremayne Parc,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
414710,Tremayne Parc,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
414710,Tremayne Parc,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.84
414710,Tremayne Parc,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.29
414710,Tremayne Parc,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
414710,Tremayne Parc,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
414710,Tremayne Parc,2023-06-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
414710,Tremayne Parc,2023-06-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,11.14
414710,Tremayne Parc,2023-06-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.56
414710,Tremayne Parc,2023-06-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.53
414710,Tremayne Parc,2023-06-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
414710,Tremayne Parc,2023-06-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
414710,Tremayne Parc,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
414710,Tremayne Parc,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
414710,Tremayne Parc,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.75
414710,Tremayne Parc,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
414710,Tremayne Parc,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
414710,Tremayne Parc,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
414710,Tremayne Parc,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
414710,Tremayne Parc,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
414710,Tremayne Parc,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
414710,Tremayne Parc,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
414710,Tremayne Parc,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
414710,Tremayne Parc,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
414710,Tremayne Parc,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
414710,Tremayne Parc,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
414710,Tremayne Parc,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.07
414710,Tremayne Parc,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
414710,Tremayne Parc,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.72
414710,Tremayne Parc,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
414710,Tremayne Parc,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
414710,Tremayne Parc,2023-06-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
414710,Tremayne Parc,2023-06-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,11.26
414710,Tremayne Parc,2023-06-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.0
414710,Tremayne Parc,2023-06-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.25
414710,Tremayne Parc,2023-06-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
414710,Tremayne Parc,2023-06-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
414710,Tremayne Parc,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
414710,Tremayne Parc,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
414710,Tremayne Parc,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.58
414710,Tremayne Parc,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
414710,Tremayne Parc,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
414710,Tremayne Parc,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
414710,Tremayne Parc,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
414710,Tremayne Parc,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
414710,Tremayne Parc,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
414710,Tremayne Parc,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
414710,Tremayne Parc,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
414710,Tremayne Parc,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
414710,Tremayne Parc,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.83
414710,Tremayne Parc,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.15
414710,Tremayne Parc,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.72
414710,Tremayne Parc,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
414710,Tremayne Parc,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
414710,Tremayne Parc,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
414710,Tremayne Parc,2023-06-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.57
414710,Tremayne Parc,2023-06-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.25
414710,Tremayne Parc,2023-06-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.17
414710,Tremayne Parc,2023-06-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.15
414710,Tremayne Parc,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.8
414710,Tremayne Parc,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.02
414710,Tremayne Parc,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
414710,Tremayne Parc,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
414710,Tremayne Parc,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
414710,Tremayne Parc,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
414710,Tremayne Parc,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
414710,Tremayne Parc,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
414710,Tremayne Parc,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
414710,Tremayne Parc,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
414710,Tremayne Parc,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
414710,Tremayne Parc,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
414710,Tremayne Parc,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
414710,Tremayne Parc,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.06
414710,Tremayne Parc,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.42
414710,Tremayne Parc,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.63
414710,Tremayne Parc,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
414710,Tremayne Parc,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
414710,Tremayne Parc,2023-06-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
