Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,9.49
414710,Tremayne Parc,2023-06-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.12
414710,Tremayne Parc,2023-06-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.31
414710,Tremayne Parc,2023-06-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
414710,Tremayne Parc,2023-06-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.4
414710,Tremayne Parc,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
414710,Tremayne Parc,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
414710,Tremayne Parc,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
414710,Tremayne Parc,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
414710,Tremayne Parc,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
414710,Tremayne Parc,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
414710,Tremayne Parc,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
414710,Tremayne Parc,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
414710,Tremayne Parc,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
414710,Tremayne Parc,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
414710,Tremayne Parc,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
414710,Tremayne Parc,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
414710,Tremayne Parc,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.21
414710,Tremayne Parc,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.05
414710,Tremayne Parc,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.17
414710,Tremayne Parc,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
414710,Tremayne Parc,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
414710,Tremayne Parc,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
414710,Tremayne Parc,2023-06-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.92
414710,Tremayne Parc,2023-06-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.38
414710,Tremayne Parc,2023-06-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.18
414710,Tremayne Parc,2023-06-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
414710,Tremayne Parc,2023-06-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
414710,Tremayne Parc,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.7
414710,Tremayne Parc,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
414710,Tremayne Parc,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
414710,Tremayne Parc,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
414710,Tremayne Parc,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
414710,Tremayne Parc,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
414710,Tremayne Parc,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
414710,Tremayne Parc,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
414710,Tremayne Parc,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
414710,Tremayne Parc,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
414710,Tremayne Parc,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
414710,Tremayne Parc,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
414710,Tremayne Parc,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
414710,Tremayne Parc,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
414710,Tremayne Parc,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
414710,Tremayne Parc,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
414710,Tremayne Parc,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
414710,Tremayne Parc,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
414710,Tremayne Parc,2023-06-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.57
414710,Tremayne Parc,2023-06-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.7
414710,Tremayne Parc,2023-06-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.82
414710,Tremayne Parc,2023-06-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
414710,Tremayne Parc,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
414710,Tremayne Parc,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
414710,Tremayne Parc,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
414710,Tremayne Parc,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
414710,Tremayne Parc,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
414710,Tremayne Parc,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
414710,Tremayne Parc,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
414710,Tremayne Parc,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
414710,Tremayne Parc,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
414710,Tremayne Parc,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
414710,Tremayne Parc,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
414710,Tremayne Parc,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.64
414710,Tremayne Parc,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
414710,Tremayne Parc,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.86
414710,Tremayne Parc,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
414710,Tremayne Parc,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
414710,Tremayne Parc,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
414710,Tremayne Parc,2023-06-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.96
414710,Tremayne Parc,2023-06-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.2
414710,Tremayne Parc,2023-06-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,8.49
414710,Tremayne Parc,2023-06-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
414710,Tremayne Parc,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
414710,Tremayne Parc,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
414710,Tremayne Parc,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
414710,Tremayne Parc,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
414710,Tremayne Parc,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
414710,Tremayne Parc,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
414710,Tremayne Parc,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
414710,Tremayne Parc,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
414710,Tremayne Parc,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
414710,Tremayne Parc,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.61
414710,Tremayne Parc,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.89
414710,Tremayne Parc,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
414710,Tremayne Parc,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
414710,Tremayne Parc,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
414710,Tremayne Parc,2023-06-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.15
414710,Tremayne Parc,2023-06-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.41
414710,Tremayne Parc,2023-06-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.19
414710,Tremayne Parc,2023-06-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
414710,Tremayne Parc,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
414710,Tremayne Parc,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
414710,Tremayne Parc,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.76
414710,Tremayne Parc,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
414710,Tremayne Parc,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
414710,Tremayne Parc,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
414710,Tremayne Parc,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
414710,Tremayne Parc,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
414710,Tremayne Parc,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
414710,Tremayne Parc,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
414710,Tremayne Parc,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
414710,Tremayne Parc,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
414710,Tremayne Parc,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
414710,Tremayne Parc,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.97
414710,Tremayne Parc,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,4.62
414710,Tremayne Parc,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.69
414710,Tremayne Parc,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
414710,Tremayne Parc,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
414710,Tremayne Parc,2023-06-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.75
414710,Tremayne Parc,2023-06-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.27
414710,Tremayne Parc,2023-06-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.5
414710,Tremayne Parc,2023-06-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
414710,Tremayne Parc,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
414710,Tremayne Parc,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
414710,Tremayne Parc,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.36
414710,Tremayne Parc,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
414710,Tremayne Parc,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
414710,Tremayne Parc,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
414710,Tremayne Parc,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
414710,Tremayne Parc,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
414710,Tremayne Parc,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
414710,Tremayne Parc,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
414710,Tremayne Parc,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
414710,Tremayne Parc,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
414710,Tremayne Parc,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
414710,Tremayne Parc,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,4.01
414710,Tremayne Parc,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.55
414710,Tremayne Parc,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
414710,Tremayne Parc,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
414710,Tremayne Parc,2023-06-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.89
414710,Tremayne Parc,2023-06-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.23
414710,Tremayne Parc,2023-06-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,9.72
414710,Tremayne Parc,2023-06-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
414710,Tremayne Parc,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
414710,Tremayne Parc,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.09
414710,Tremayne Parc,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.72
414710,Tremayne Parc,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.2
414710,Tremayne Parc,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
414710,Tremayne Parc,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
414710,Tremayne Parc,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
414710,Tremayne Parc,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
414710,Tremayne Parc,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
414710,Tremayne Parc,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
414710,Tremayne Parc,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
414710,Tremayne Parc,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
414710,Tremayne Parc,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
414710,Tremayne Parc,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
414710,Tremayne Parc,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.83
414710,Tremayne Parc,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.75
414710,Tremayne Parc,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.1
414710,Tremayne Parc,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
414710,Tremayne Parc,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
414710,Tremayne Parc,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
414710,Tremayne Parc,2023-06-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,10.42
414710,Tremayne Parc,2023-06-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.07
414710,Tremayne Parc,2023-06-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.61
414710,Tremayne Parc,2023-06-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
414710,Tremayne Parc,2023-06-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
414710,Tremayne Parc,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
414710,Tremayne Parc,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.64
414710,Tremayne Parc,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.97
414710,Tremayne Parc,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.62
414710,Tremayne Parc,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
414710,Tremayne Parc,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
414710,Tremayne Parc,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
414710,Tremayne Parc,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
414710,Tremayne Parc,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
414710,Tremayne Parc,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
414710,Tremayne Parc,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
414710,Tremayne Parc,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
414710,Tremayne Parc,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
414710,Tremayne Parc,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
414710,Tremayne Parc,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,5.69
414710,Tremayne Parc,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.63
414710,Tremayne Parc,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
414710,Tremayne Parc,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
414710,Tremayne Parc,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
414710,Tremayne Parc,2023-06-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.6
414710,Tremayne Parc,2023-06-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.09
414710,Tremayne Parc,2023-06-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.12
414710,Tremayne Parc,2023-06-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
414710,Tremayne Parc,2023-06-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
414710,Tremayne Parc,2023-06-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
414710,Tremayne Parc,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
414710,Tremayne Parc,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.72
414710,Tremayne Parc,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
414710,Tremayne Parc,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
414710,Tremayne Parc,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
414710,Tremayne Parc,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
414710,Tremayne Parc,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
414710,Tremayne Parc,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
414710,Tremayne Parc,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
414710,Tremayne Parc,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
414710,Tremayne Parc,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
414710,Tremayne Parc,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
414710,Tremayne Parc,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
414710,Tremayne Parc,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.7
414710,Tremayne Parc,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.58
414710,Tremayne Parc,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.57
414710,Tremayne Parc,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
414710,Tremayne Parc,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
414710,Tremayne Parc,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
414710,Tremayne Parc,2023-06-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.98
414710,Tremayne Parc,2023-06-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.07
414710,Tremayne Parc,2023-06-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.84
414710,Tremayne Parc,2023-06-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
414710,Tremayne Parc,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
414710,Tremayne Parc,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
414710,Tremayne Parc,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
414710,Tremayne Parc,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
414710,Tremayne Parc,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
414710,Tremayne Parc,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
414710,Tremayne Parc,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
414710,Tremayne Parc,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
414710,Tremayne Parc,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
414710,Tremayne Parc,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
414710,Tremayne Parc,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
414710,Tremayne Parc,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
414710,Tremayne Parc,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.54
414710,Tremayne Parc,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.76
414710,Tremayne Parc,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.81
414710,Tremayne Parc,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
414710,Tremayne Parc,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
414710,Tremayne Parc,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
414710,Tremayne Parc,2023-06-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.0
414710,Tremayne Parc,2023-06-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.47
414710,Tremayne Parc,2023-06-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.71
414710,Tremayne Parc,2023-06-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
414710,Tremayne Parc,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.54
414710,Tremayne Parc,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
414710,Tremayne Parc,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
414710,Tremayne Parc,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
414710,Tremayne Parc,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
414710,Tremayne Parc,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
414710,Tremayne Parc,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
414710,Tremayne Parc,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
414710,Tremayne Parc,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
414710,Tremayne Parc,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.78
414710,Tremayne Parc,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.75
414710,Tremayne Parc,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.56
414710,Tremayne Parc,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
414710,Tremayne Parc,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
414710,Tremayne Parc,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
414710,Tremayne Parc,2023-06-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.84
414710,Tremayne Parc,2023-06-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.06
414710,Tremayne Parc,2023-06-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.84
414710,Tremayne Parc,2023-06-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
414710,Tremayne Parc,2023-06-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
414710,Tremayne Parc,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
414710,Tremayne Parc,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
414710,Tremayne Parc,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
414710,Tremayne Parc,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
414710,Tremayne Parc,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
414710,Tremayne Parc,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
414710,Tremayne Parc,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
414710,Tremayne Parc,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
414710,Tremayne Parc,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
414710,Tremayne Parc,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
414710,Tremayne Parc,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
