Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
414710,Tremayne Parc,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
414710,Tremayne Parc,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.55
414710,Tremayne Parc,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.64
414710,Tremayne Parc,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.33
414710,Tremayne Parc,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
414710,Tremayne Parc,2023-06-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.65
414710,Tremayne Parc,2023-06-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.32
414710,Tremayne Parc,2023-06-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.18
414710,Tremayne Parc,2023-06-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.04
414710,Tremayne Parc,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
414710,Tremayne Parc,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.11
414710,Tremayne Parc,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.81
414710,Tremayne Parc,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
414710,Tremayne Parc,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
414710,Tremayne Parc,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
414710,Tremayne Parc,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
414710,Tremayne Parc,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
414710,Tremayne Parc,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
414710,Tremayne Parc,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
414710,Tremayne Parc,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.99
414710,Tremayne Parc,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
414710,Tremayne Parc,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,2.57
414710,Tremayne Parc,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
414710,Tremayne Parc,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.54
414710,Tremayne Parc,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
414710,Tremayne Parc,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
414710,Tremayne Parc,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
414710,Tremayne Parc,2023-06-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
414710,Tremayne Parc,2023-06-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.01
414710,Tremayne Parc,2023-06-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,14.19
414710,Tremayne Parc,2023-06-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.12
414710,Tremayne Parc,2023-06-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,49.6
414710,Tremayne Parc,2023-06-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
414710,Tremayne Parc,2023-06-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.95
414710,Tremayne Parc,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.61
414710,Tremayne Parc,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.8
414710,Tremayne Parc,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.51
414710,Tremayne Parc,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.3
414710,Tremayne Parc,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
414710,Tremayne Parc,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
414710,Tremayne Parc,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
414710,Tremayne Parc,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
414710,Tremayne Parc,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
414710,Tremayne Parc,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
414710,Tremayne Parc,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
414710,Tremayne Parc,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
414710,Tremayne Parc,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
414710,Tremayne Parc,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.62
414710,Tremayne Parc,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
414710,Tremayne Parc,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.54
414710,Tremayne Parc,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.61
414710,Tremayne Parc,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.4
414710,Tremayne Parc,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
414710,Tremayne Parc,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
414710,Tremayne Parc,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
414710,Tremayne Parc,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
414710,Tremayne Parc,2023-06-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.78
414710,Tremayne Parc,2023-06-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.22
414710,Tremayne Parc,2023-06-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.98
414710,Tremayne Parc,2023-06-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
414710,Tremayne Parc,2023-06-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.66
414710,Tremayne Parc,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
414710,Tremayne Parc,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.05
414710,Tremayne Parc,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.39
414710,Tremayne Parc,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
414710,Tremayne Parc,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
414710,Tremayne Parc,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
414710,Tremayne Parc,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.77
414710,Tremayne Parc,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
414710,Tremayne Parc,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
414710,Tremayne Parc,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
414710,Tremayne Parc,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
414710,Tremayne Parc,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
414710,Tremayne Parc,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
414710,Tremayne Parc,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.99
414710,Tremayne Parc,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,4.05
414710,Tremayne Parc,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.8
414710,Tremayne Parc,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
414710,Tremayne Parc,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
414710,Tremayne Parc,2023-06-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,13.14
414710,Tremayne Parc,2023-06-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.48
414710,Tremayne Parc,2023-06-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.6
414710,Tremayne Parc,2023-06-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
414710,Tremayne Parc,2023-06-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.3
414710,Tremayne Parc,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
414710,Tremayne Parc,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.63
414710,Tremayne Parc,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.54
414710,Tremayne Parc,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
414710,Tremayne Parc,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
414710,Tremayne Parc,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
414710,Tremayne Parc,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.08
414710,Tremayne Parc,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
414710,Tremayne Parc,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,30.6
414710,Tremayne Parc,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
414710,Tremayne Parc,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
414710,Tremayne Parc,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
414710,Tremayne Parc,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
414710,Tremayne Parc,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
414710,Tremayne Parc,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.91
414710,Tremayne Parc,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,3.85
414710,Tremayne Parc,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.7
414710,Tremayne Parc,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
414710,Tremayne Parc,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
414710,Tremayne Parc,2023-06-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,15.84
414710,Tremayne Parc,2023-06-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,10.26
414710,Tremayne Parc,2023-06-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.67
414710,Tremayne Parc,2023-06-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,46.8
414710,Tremayne Parc,2023-06-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.1
414710,Tremayne Parc,2023-06-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.79
414710,Tremayne Parc,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.47
414710,Tremayne Parc,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.0
414710,Tremayne Parc,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.26
414710,Tremayne Parc,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
414710,Tremayne Parc,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
414710,Tremayne Parc,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
414710,Tremayne Parc,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
414710,Tremayne Parc,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,30.7
414710,Tremayne Parc,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
414710,Tremayne Parc,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
414710,Tremayne Parc,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
414710,Tremayne Parc,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.25
414710,Tremayne Parc,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
414710,Tremayne Parc,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
414710,Tremayne Parc,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.18
414710,Tremayne Parc,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.52
414710,Tremayne Parc,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.94
414710,Tremayne Parc,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
414710,Tremayne Parc,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
414710,Tremayne Parc,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
414710,Tremayne Parc,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
414710,Tremayne Parc,2023-06-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.56
414710,Tremayne Parc,2023-06-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.09
414710,Tremayne Parc,2023-06-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.93
414710,Tremayne Parc,2023-06-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
414710,Tremayne Parc,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
414710,Tremayne Parc,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
414710,Tremayne Parc,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
414710,Tremayne Parc,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
414710,Tremayne Parc,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
414710,Tremayne Parc,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,30.8
414710,Tremayne Parc,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
414710,Tremayne Parc,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
414710,Tremayne Parc,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
414710,Tremayne Parc,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
414710,Tremayne Parc,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
414710,Tremayne Parc,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.71
414710,Tremayne Parc,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.45
414710,Tremayne Parc,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
414710,Tremayne Parc,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
414710,Tremayne Parc,2023-06-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.66
414710,Tremayne Parc,2023-06-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.72
414710,Tremayne Parc,2023-06-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.68
414710,Tremayne Parc,2023-06-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
414710,Tremayne Parc,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
414710,Tremayne Parc,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
414710,Tremayne Parc,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
414710,Tremayne Parc,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
414710,Tremayne Parc,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
414710,Tremayne Parc,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.58
414710,Tremayne Parc,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
414710,Tremayne Parc,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,30.8
414710,Tremayne Parc,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
414710,Tremayne Parc,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
414710,Tremayne Parc,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
414710,Tremayne Parc,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
414710,Tremayne Parc,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
414710,Tremayne Parc,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.32
414710,Tremayne Parc,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,2.46
414710,Tremayne Parc,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.75
414710,Tremayne Parc,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,11.23
414710,Tremayne Parc,2023-06-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.24
414710,Tremayne Parc,2023-06-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.22
414710,Tremayne Parc,2023-06-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
414710,Tremayne Parc,2023-06-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
414710,Tremayne Parc,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
414710,Tremayne Parc,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
414710,Tremayne Parc,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
414710,Tremayne Parc,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
414710,Tremayne Parc,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
414710,Tremayne Parc,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.61
414710,Tremayne Parc,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
414710,Tremayne Parc,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,30.9
414710,Tremayne Parc,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
414710,Tremayne Parc,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
414710,Tremayne Parc,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
414710,Tremayne Parc,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
414710,Tremayne Parc,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.58
414710,Tremayne Parc,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.16
414710,Tremayne Parc,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
414710,Tremayne Parc,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
414710,Tremayne Parc,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
414710,Tremayne Parc,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
414710,Tremayne Parc,2023-06-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.79
414710,Tremayne Parc,2023-06-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.16
414710,Tremayne Parc,2023-06-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.92
414710,Tremayne Parc,2023-06-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
414710,Tremayne Parc,2023-06-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.57
414710,Tremayne Parc,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
414710,Tremayne Parc,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
414710,Tremayne Parc,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
414710,Tremayne Parc,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
414710,Tremayne Parc,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
414710,Tremayne Parc,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
414710,Tremayne Parc,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,30.9
414710,Tremayne Parc,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
414710,Tremayne Parc,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
414710,Tremayne Parc,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
414710,Tremayne Parc,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
414710,Tremayne Parc,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.26
414710,Tremayne Parc,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.79
414710,Tremayne Parc,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.5
414710,Tremayne Parc,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
414710,Tremayne Parc,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.41
414710,Tremayne Parc,2023-06-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.26
414710,Tremayne Parc,2023-06-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.18
414710,Tremayne Parc,2023-06-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
414710,Tremayne Parc,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.4
414710,Tremayne Parc,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
414710,Tremayne Parc,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
414710,Tremayne Parc,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.77
414710,Tremayne Parc,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.67
414710,Tremayne Parc,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
414710,Tremayne Parc,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.52
414710,Tremayne Parc,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
414710,Tremayne Parc,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,30.9
414710,Tremayne Parc,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
414710,Tremayne Parc,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
414710,Tremayne Parc,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
414710,Tremayne Parc,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
414710,Tremayne Parc,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
414710,Tremayne Parc,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.33
414710,Tremayne Parc,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,1.96
414710,Tremayne Parc,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.74
414710,Tremayne Parc,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,11.54
414710,Tremayne Parc,2023-06-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.56
414710,Tremayne Parc,2023-06-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.74
414710,Tremayne Parc,2023-06-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
414710,Tremayne Parc,2023-06-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
414710,Tremayne Parc,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.73
414710,Tremayne Parc,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.59
414710,Tremayne Parc,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
414710,Tremayne Parc,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
414710,Tremayne Parc,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
414710,Tremayne Parc,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.7
414710,Tremayne Parc,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
414710,Tremayne Parc,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,30.9
414710,Tremayne Parc,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
414710,Tremayne Parc,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
414710,Tremayne Parc,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
414710,Tremayne Parc,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
414710,Tremayne Parc,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.77
414710,Tremayne Parc,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.51
414710,Tremayne Parc,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.12
414710,Tremayne Parc,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
414710,Tremayne Parc,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
414710,Tremayne Parc,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
414710,Tremayne Parc,2023-06-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.09
414710,Tremayne Parc,2023-06-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.48
414710,Tremayne Parc,2023-06-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.56
414710,Tremayne Parc,2023-06-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.71
414710,Tremayne Parc,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.54
414710,Tremayne Parc,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
414710,Tremayne Parc,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.31
414710,Tremayne Parc,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
414710,Tremayne Parc,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
414710,Tremayne Parc,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.65
414710,Tremayne Parc,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
