Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,30.9
414710,Tremayne Parc,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
414710,Tremayne Parc,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
414710,Tremayne Parc,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
414710,Tremayne Parc,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
414710,Tremayne Parc,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.54
414710,Tremayne Parc,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.21
414710,Tremayne Parc,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.64
414710,Tremayne Parc,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
414710,Tremayne Parc,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.97
414710,Tremayne Parc,2023-06-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.59
414710,Tremayne Parc,2023-06-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.39
414710,Tremayne Parc,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
414710,Tremayne Parc,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.48
414710,Tremayne Parc,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.24
414710,Tremayne Parc,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.96
414710,Tremayne Parc,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
414710,Tremayne Parc,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
414710,Tremayne Parc,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
414710,Tremayne Parc,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
414710,Tremayne Parc,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,30.9
414710,Tremayne Parc,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
414710,Tremayne Parc,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
414710,Tremayne Parc,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
414710,Tremayne Parc,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
414710,Tremayne Parc,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
414710,Tremayne Parc,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
414710,Tremayne Parc,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.91
414710,Tremayne Parc,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.09
414710,Tremayne Parc,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.99
414710,Tremayne Parc,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
414710,Tremayne Parc,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
414710,Tremayne Parc,2023-06-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.69
414710,Tremayne Parc,2023-06-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.05
414710,Tremayne Parc,2023-06-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.59
414710,Tremayne Parc,2023-06-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.91
414710,Tremayne Parc,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
414710,Tremayne Parc,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
414710,Tremayne Parc,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
414710,Tremayne Parc,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
414710,Tremayne Parc,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,30.8
414710,Tremayne Parc,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
414710,Tremayne Parc,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
414710,Tremayne Parc,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
414710,Tremayne Parc,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
414710,Tremayne Parc,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.26
414710,Tremayne Parc,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.2
414710,Tremayne Parc,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.69
414710,Tremayne Parc,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.78
414710,Tremayne Parc,2023-06-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.02
414710,Tremayne Parc,2023-06-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.72
414710,Tremayne Parc,2023-06-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
414710,Tremayne Parc,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
414710,Tremayne Parc,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414710,Tremayne Parc,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
414710,Tremayne Parc,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
414710,Tremayne Parc,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
414710,Tremayne Parc,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,30.8
414710,Tremayne Parc,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
414710,Tremayne Parc,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
414710,Tremayne Parc,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
414710,Tremayne Parc,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
414710,Tremayne Parc,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.48
414710,Tremayne Parc,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.63
414710,Tremayne Parc,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.15
414710,Tremayne Parc,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
414710,Tremayne Parc,2023-06-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.3
414710,Tremayne Parc,2023-06-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.58
414710,Tremayne Parc,2023-06-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
414710,Tremayne Parc,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.0
414710,Tremayne Parc,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
414710,Tremayne Parc,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
414710,Tremayne Parc,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
414710,Tremayne Parc,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,30.8
414710,Tremayne Parc,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
414710,Tremayne Parc,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
414710,Tremayne Parc,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
414710,Tremayne Parc,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
414710,Tremayne Parc,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
414710,Tremayne Parc,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.15
414710,Tremayne Parc,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.86
414710,Tremayne Parc,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.03
414710,Tremayne Parc,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
414710,Tremayne Parc,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.76
414710,Tremayne Parc,2023-06-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.12
414710,Tremayne Parc,2023-06-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.1
414710,Tremayne Parc,2023-06-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,42.2
414710,Tremayne Parc,2023-06-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
414710,Tremayne Parc,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.68
414710,Tremayne Parc,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
414710,Tremayne Parc,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
414710,Tremayne Parc,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,30.7
414710,Tremayne Parc,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
414710,Tremayne Parc,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
414710,Tremayne Parc,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
414710,Tremayne Parc,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
414710,Tremayne Parc,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
414710,Tremayne Parc,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
414710,Tremayne Parc,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.47
414710,Tremayne Parc,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.64
414710,Tremayne Parc,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
414710,Tremayne Parc,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.99
414710,Tremayne Parc,2023-06-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.63
414710,Tremayne Parc,2023-06-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.14
414710,Tremayne Parc,2023-06-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
414710,Tremayne Parc,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
414710,Tremayne Parc,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
414710,Tremayne Parc,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
414710,Tremayne Parc,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.17
414710,Tremayne Parc,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,30.7
414710,Tremayne Parc,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
414710,Tremayne Parc,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
414710,Tremayne Parc,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
414710,Tremayne Parc,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
414710,Tremayne Parc,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
414710,Tremayne Parc,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.4
414710,Tremayne Parc,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.99
414710,Tremayne Parc,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.75
414710,Tremayne Parc,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-06-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.83
414710,Tremayne Parc,2023-06-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.41
414710,Tremayne Parc,2023-06-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.59
414710,Tremayne Parc,2023-06-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.54
414710,Tremayne Parc,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.0
414710,Tremayne Parc,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
414710,Tremayne Parc,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
414710,Tremayne Parc,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
414710,Tremayne Parc,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
414710,Tremayne Parc,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
414710,Tremayne Parc,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,30.8
414710,Tremayne Parc,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
414710,Tremayne Parc,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
414710,Tremayne Parc,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
414710,Tremayne Parc,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.72
414710,Tremayne Parc,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
414710,Tremayne Parc,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
414710,Tremayne Parc,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.07
414710,Tremayne Parc,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.73
414710,Tremayne Parc,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.46
414710,Tremayne Parc,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
414710,Tremayne Parc,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
414710,Tremayne Parc,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-06-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-06-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.71
414710,Tremayne Parc,2023-06-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.25
414710,Tremayne Parc,2023-06-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.29
414710,Tremayne Parc,2023-06-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
414710,Tremayne Parc,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
414710,Tremayne Parc,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
414710,Tremayne Parc,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
414710,Tremayne Parc,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
414710,Tremayne Parc,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,30.7
414710,Tremayne Parc,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
414710,Tremayne Parc,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
414710,Tremayne Parc,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
414710,Tremayne Parc,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
414710,Tremayne Parc,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
414710,Tremayne Parc,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.97
414710,Tremayne Parc,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.05
414710,Tremayne Parc,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.41
414710,Tremayne Parc,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
414710,Tremayne Parc,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.49
414710,Tremayne Parc,2023-06-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.39
414710,Tremayne Parc,2023-06-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.25
414710,Tremayne Parc,2023-06-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
414710,Tremayne Parc,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.57
414710,Tremayne Parc,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
414710,Tremayne Parc,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
414710,Tremayne Parc,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
414710,Tremayne Parc,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,30.7
414710,Tremayne Parc,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
414710,Tremayne Parc,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
414710,Tremayne Parc,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
414710,Tremayne Parc,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
414710,Tremayne Parc,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
414710,Tremayne Parc,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.74
414710,Tremayne Parc,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.2
414710,Tremayne Parc,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.96
414710,Tremayne Parc,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.8
414710,Tremayne Parc,2023-06-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.17
414710,Tremayne Parc,2023-06-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.86
414710,Tremayne Parc,2023-06-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
414710,Tremayne Parc,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
414710,Tremayne Parc,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.48
414710,Tremayne Parc,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
414710,Tremayne Parc,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
414710,Tremayne Parc,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
414710,Tremayne Parc,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.26
414710,Tremayne Parc,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
414710,Tremayne Parc,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,30.7
414710,Tremayne Parc,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
414710,Tremayne Parc,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
414710,Tremayne Parc,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
414710,Tremayne Parc,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
414710,Tremayne Parc,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
414710,Tremayne Parc,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.55
414710,Tremayne Parc,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.43
414710,Tremayne Parc,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.42
414710,Tremayne Parc,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
414710,Tremayne Parc,2023-06-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.05
414710,Tremayne Parc,2023-06-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.74
414710,Tremayne Parc,2023-06-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
414710,Tremayne Parc,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.35
414710,Tremayne Parc,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
414710,Tremayne Parc,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.32
414710,Tremayne Parc,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
414710,Tremayne Parc,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,30.8
414710,Tremayne Parc,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
414710,Tremayne Parc,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
414710,Tremayne Parc,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
414710,Tremayne Parc,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
414710,Tremayne Parc,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
414710,Tremayne Parc,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
414710,Tremayne Parc,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.8
414710,Tremayne Parc,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.93
414710,Tremayne Parc,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
414710,Tremayne Parc,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
414710,Tremayne Parc,2023-06-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.26
414710,Tremayne Parc,2023-06-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
414710,Tremayne Parc,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
414710,Tremayne Parc,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
414710,Tremayne Parc,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.07
