Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
414710,Tremayne Parc,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.38
414710,Tremayne Parc,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
414710,Tremayne Parc,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,30.7
414710,Tremayne Parc,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
414710,Tremayne Parc,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
414710,Tremayne Parc,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
414710,Tremayne Parc,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
414710,Tremayne Parc,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
414710,Tremayne Parc,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.63
414710,Tremayne Parc,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
414710,Tremayne Parc,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
414710,Tremayne Parc,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
414710,Tremayne Parc,2023-06-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
414710,Tremayne Parc,2023-06-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.35
414710,Tremayne Parc,2023-06-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.77
414710,Tremayne Parc,2023-06-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
414710,Tremayne Parc,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
414710,Tremayne Parc,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
414710,Tremayne Parc,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
414710,Tremayne Parc,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.46
414710,Tremayne Parc,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
414710,Tremayne Parc,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,30.6
414710,Tremayne Parc,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
414710,Tremayne Parc,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
414710,Tremayne Parc,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
414710,Tremayne Parc,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
414710,Tremayne Parc,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
414710,Tremayne Parc,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
414710,Tremayne Parc,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.39
414710,Tremayne Parc,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.44
414710,Tremayne Parc,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.06
414710,Tremayne Parc,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
414710,Tremayne Parc,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.73
414710,Tremayne Parc,2023-06-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.25
414710,Tremayne Parc,2023-06-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.66
414710,Tremayne Parc,2023-06-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
414710,Tremayne Parc,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
414710,Tremayne Parc,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
414710,Tremayne Parc,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
414710,Tremayne Parc,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
414710,Tremayne Parc,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
414710,Tremayne Parc,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
414710,Tremayne Parc,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
414710,Tremayne Parc,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
414710,Tremayne Parc,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
414710,Tremayne Parc,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
414710,Tremayne Parc,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
414710,Tremayne Parc,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
414710,Tremayne Parc,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.66
414710,Tremayne Parc,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.55
414710,Tremayne Parc,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.98
414710,Tremayne Parc,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
414710,Tremayne Parc,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
414710,Tremayne Parc,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.23
414710,Tremayne Parc,2023-06-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.78
414710,Tremayne Parc,2023-06-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.92
414710,Tremayne Parc,2023-06-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
414710,Tremayne Parc,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
414710,Tremayne Parc,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
414710,Tremayne Parc,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
414710,Tremayne Parc,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
414710,Tremayne Parc,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.08
414710,Tremayne Parc,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
414710,Tremayne Parc,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
414710,Tremayne Parc,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
414710,Tremayne Parc,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
414710,Tremayne Parc,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
414710,Tremayne Parc,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
414710,Tremayne Parc,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.85
414710,Tremayne Parc,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.01
414710,Tremayne Parc,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.58
414710,Tremayne Parc,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,10.84
414710,Tremayne Parc,2023-06-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.97
414710,Tremayne Parc,2023-06-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,46.1
414710,Tremayne Parc,2023-06-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
414710,Tremayne Parc,2023-06-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
414710,Tremayne Parc,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
414710,Tremayne Parc,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
414710,Tremayne Parc,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.99
414710,Tremayne Parc,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
414710,Tremayne Parc,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
414710,Tremayne Parc,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
414710,Tremayne Parc,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
414710,Tremayne Parc,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
414710,Tremayne Parc,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
414710,Tremayne Parc,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.68
414710,Tremayne Parc,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.41
414710,Tremayne Parc,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.71
414710,Tremayne Parc,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
414710,Tremayne Parc,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.07
414710,Tremayne Parc,2023-06-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,8.68
414710,Tremayne Parc,2023-06-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.6
414710,Tremayne Parc,2023-06-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
414710,Tremayne Parc,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.96
414710,Tremayne Parc,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
414710,Tremayne Parc,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
414710,Tremayne Parc,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.73
414710,Tremayne Parc,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
414710,Tremayne Parc,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
414710,Tremayne Parc,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
414710,Tremayne Parc,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
414710,Tremayne Parc,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
414710,Tremayne Parc,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.19
414710,Tremayne Parc,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.72
414710,Tremayne Parc,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
414710,Tremayne Parc,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
414710,Tremayne Parc,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.59
414710,Tremayne Parc,2023-06-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,9.94
414710,Tremayne Parc,2023-06-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.96
414710,Tremayne Parc,2023-06-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,53.3
414710,Tremayne Parc,2023-06-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
414710,Tremayne Parc,2023-06-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
414710,Tremayne Parc,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.69
414710,Tremayne Parc,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
414710,Tremayne Parc,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
414710,Tremayne Parc,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.55
414710,Tremayne Parc,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
414710,Tremayne Parc,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
414710,Tremayne Parc,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
414710,Tremayne Parc,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
414710,Tremayne Parc,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.15
414710,Tremayne Parc,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.16
414710,Tremayne Parc,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.48
414710,Tremayne Parc,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
414710,Tremayne Parc,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.81
414710,Tremayne Parc,2023-06-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.86
414710,Tremayne Parc,2023-06-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.07
414710,Tremayne Parc,2023-06-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
414710,Tremayne Parc,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
414710,Tremayne Parc,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.0
414710,Tremayne Parc,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
414710,Tremayne Parc,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
414710,Tremayne Parc,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.8
414710,Tremayne Parc,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,30.2
414710,Tremayne Parc,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
414710,Tremayne Parc,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
414710,Tremayne Parc,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
414710,Tremayne Parc,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
414710,Tremayne Parc,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
414710,Tremayne Parc,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.54
414710,Tremayne Parc,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.83
414710,Tremayne Parc,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
414710,Tremayne Parc,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.14
414710,Tremayne Parc,2023-06-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.35
414710,Tremayne Parc,2023-06-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
414710,Tremayne Parc,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.78
414710,Tremayne Parc,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.58
414710,Tremayne Parc,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
414710,Tremayne Parc,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.32
414710,Tremayne Parc,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
414710,Tremayne Parc,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
414710,Tremayne Parc,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
414710,Tremayne Parc,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
414710,Tremayne Parc,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
414710,Tremayne Parc,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.27
414710,Tremayne Parc,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.03
414710,Tremayne Parc,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.25
414710,Tremayne Parc,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.38
414710,Tremayne Parc,2023-06-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.03
414710,Tremayne Parc,2023-06-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.07
414710,Tremayne Parc,2023-06-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
414710,Tremayne Parc,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.07
414710,Tremayne Parc,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
414710,Tremayne Parc,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
414710,Tremayne Parc,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.18
414710,Tremayne Parc,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
414710,Tremayne Parc,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
414710,Tremayne Parc,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
414710,Tremayne Parc,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
414710,Tremayne Parc,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.87
414710,Tremayne Parc,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.63
414710,Tremayne Parc,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.53
414710,Tremayne Parc,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.84
414710,Tremayne Parc,2023-06-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.61
414710,Tremayne Parc,2023-06-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.04
414710,Tremayne Parc,2023-06-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
414710,Tremayne Parc,2023-06-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
414710,Tremayne Parc,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
414710,Tremayne Parc,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.87
414710,Tremayne Parc,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
414710,Tremayne Parc,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
414710,Tremayne Parc,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.05
414710,Tremayne Parc,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
414710,Tremayne Parc,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
414710,Tremayne Parc,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
414710,Tremayne Parc,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
414710,Tremayne Parc,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
414710,Tremayne Parc,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.55
414710,Tremayne Parc,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.81
414710,Tremayne Parc,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.57
414710,Tremayne Parc,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
414710,Tremayne Parc,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
414710,Tremayne Parc,2023-06-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,9.86
414710,Tremayne Parc,2023-06-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.69
414710,Tremayne Parc,2023-06-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.61
414710,Tremayne Parc,2023-06-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
414710,Tremayne Parc,2023-06-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
414710,Tremayne Parc,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
414710,Tremayne Parc,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
414710,Tremayne Parc,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.81
414710,Tremayne Parc,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
414710,Tremayne Parc,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
414710,Tremayne Parc,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
414710,Tremayne Parc,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
414710,Tremayne Parc,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.78
414710,Tremayne Parc,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.59
414710,Tremayne Parc,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.71
414710,Tremayne Parc,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
414710,Tremayne Parc,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
414710,Tremayne Parc,2023-06-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,11.87
414710,Tremayne Parc,2023-06-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.31
