Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.02
414710,Tremayne Parc,2023-06-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
414710,Tremayne Parc,2023-06-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
414710,Tremayne Parc,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
414710,Tremayne Parc,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
414710,Tremayne Parc,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
414710,Tremayne Parc,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
414710,Tremayne Parc,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
414710,Tremayne Parc,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
414710,Tremayne Parc,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
414710,Tremayne Parc,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
414710,Tremayne Parc,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
414710,Tremayne Parc,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.93
414710,Tremayne Parc,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.1
414710,Tremayne Parc,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.23
414710,Tremayne Parc,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
414710,Tremayne Parc,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
414710,Tremayne Parc,2023-06-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,14.5
414710,Tremayne Parc,2023-06-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.92
414710,Tremayne Parc,2023-06-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.56
414710,Tremayne Parc,2023-06-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,39.8
414710,Tremayne Parc,2023-06-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
414710,Tremayne Parc,2023-06-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
414710,Tremayne Parc,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
414710,Tremayne Parc,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
414710,Tremayne Parc,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
414710,Tremayne Parc,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
414710,Tremayne Parc,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
414710,Tremayne Parc,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
414710,Tremayne Parc,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
414710,Tremayne Parc,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
414710,Tremayne Parc,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.63
414710,Tremayne Parc,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.45
414710,Tremayne Parc,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.4
414710,Tremayne Parc,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
414710,Tremayne Parc,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
414710,Tremayne Parc,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.92
414710,Tremayne Parc,2023-06-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.18
414710,Tremayne Parc,2023-06-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,17.43
414710,Tremayne Parc,2023-06-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,56.0
414710,Tremayne Parc,2023-06-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.7
414710,Tremayne Parc,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
414710,Tremayne Parc,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
414710,Tremayne Parc,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
414710,Tremayne Parc,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
414710,Tremayne Parc,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
414710,Tremayne Parc,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
414710,Tremayne Parc,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
414710,Tremayne Parc,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
414710,Tremayne Parc,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.29
414710,Tremayne Parc,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.15
414710,Tremayne Parc,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.96
414710,Tremayne Parc,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
414710,Tremayne Parc,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
414710,Tremayne Parc,2023-06-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.27
414710,Tremayne Parc,2023-06-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.98
414710,Tremayne Parc,2023-06-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,16.46
414710,Tremayne Parc,2023-06-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,55.1
414710,Tremayne Parc,2023-06-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.9
414710,Tremayne Parc,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
414710,Tremayne Parc,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
414710,Tremayne Parc,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
414710,Tremayne Parc,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
414710,Tremayne Parc,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
414710,Tremayne Parc,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,29.7
414710,Tremayne Parc,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
414710,Tremayne Parc,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
414710,Tremayne Parc,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
414710,Tremayne Parc,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
414710,Tremayne Parc,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.07
414710,Tremayne Parc,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.64
414710,Tremayne Parc,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.16
414710,Tremayne Parc,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
414710,Tremayne Parc,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
414710,Tremayne Parc,2023-06-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.29
414710,Tremayne Parc,2023-06-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.36
414710,Tremayne Parc,2023-06-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.6
414710,Tremayne Parc,2023-06-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.76
414710,Tremayne Parc,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.79
414710,Tremayne Parc,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
414710,Tremayne Parc,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
414710,Tremayne Parc,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
414710,Tremayne Parc,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
414710,Tremayne Parc,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
414710,Tremayne Parc,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
414710,Tremayne Parc,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
414710,Tremayne Parc,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
414710,Tremayne Parc,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
414710,Tremayne Parc,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
414710,Tremayne Parc,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.33
414710,Tremayne Parc,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.49
414710,Tremayne Parc,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.65
414710,Tremayne Parc,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.68
414710,Tremayne Parc,2023-06-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.85
414710,Tremayne Parc,2023-06-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,12.36
414710,Tremayne Parc,2023-06-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
414710,Tremayne Parc,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.62
414710,Tremayne Parc,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.83
414710,Tremayne Parc,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
414710,Tremayne Parc,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
414710,Tremayne Parc,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
414710,Tremayne Parc,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
414710,Tremayne Parc,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
414710,Tremayne Parc,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
414710,Tremayne Parc,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
414710,Tremayne Parc,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
414710,Tremayne Parc,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
414710,Tremayne Parc,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
414710,Tremayne Parc,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.82
414710,Tremayne Parc,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
414710,Tremayne Parc,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
414710,Tremayne Parc,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
414710,Tremayne Parc,2023-06-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,10.14
414710,Tremayne Parc,2023-06-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.24
414710,Tremayne Parc,2023-06-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.07
414710,Tremayne Parc,2023-06-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
414710,Tremayne Parc,2023-06-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
414710,Tremayne Parc,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.2
414710,Tremayne Parc,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
414710,Tremayne Parc,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
414710,Tremayne Parc,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
414710,Tremayne Parc,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
414710,Tremayne Parc,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
414710,Tremayne Parc,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
414710,Tremayne Parc,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
414710,Tremayne Parc,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
414710,Tremayne Parc,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
414710,Tremayne Parc,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
414710,Tremayne Parc,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
414710,Tremayne Parc,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.98
414710,Tremayne Parc,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.71
414710,Tremayne Parc,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
414710,Tremayne Parc,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
414710,Tremayne Parc,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
414710,Tremayne Parc,2023-06-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
414710,Tremayne Parc,2023-06-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,10.51
414710,Tremayne Parc,2023-06-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.17
414710,Tremayne Parc,2023-06-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,17.37
414710,Tremayne Parc,2023-06-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,41.8
414710,Tremayne Parc,2023-06-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
414710,Tremayne Parc,2023-06-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
414710,Tremayne Parc,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.02
414710,Tremayne Parc,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
414710,Tremayne Parc,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.98
414710,Tremayne Parc,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
414710,Tremayne Parc,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
414710,Tremayne Parc,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
414710,Tremayne Parc,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
414710,Tremayne Parc,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
414710,Tremayne Parc,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
414710,Tremayne Parc,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
414710,Tremayne Parc,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
414710,Tremayne Parc,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
414710,Tremayne Parc,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.14
414710,Tremayne Parc,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.51
414710,Tremayne Parc,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.18
414710,Tremayne Parc,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
414710,Tremayne Parc,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
414710,Tremayne Parc,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
414710,Tremayne Parc,2023-06-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
414710,Tremayne Parc,2023-06-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,8.03
414710,Tremayne Parc,2023-06-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.07
414710,Tremayne Parc,2023-06-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,11.73
414710,Tremayne Parc,2023-06-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
414710,Tremayne Parc,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.53
414710,Tremayne Parc,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
414710,Tremayne Parc,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
414710,Tremayne Parc,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
414710,Tremayne Parc,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
414710,Tremayne Parc,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
414710,Tremayne Parc,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
414710,Tremayne Parc,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
414710,Tremayne Parc,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
414710,Tremayne Parc,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
414710,Tremayne Parc,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
414710,Tremayne Parc,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
414710,Tremayne Parc,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
414710,Tremayne Parc,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.1
414710,Tremayne Parc,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.55
414710,Tremayne Parc,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.85
414710,Tremayne Parc,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
414710,Tremayne Parc,2023-06-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
414710,Tremayne Parc,2023-06-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,11.16
414710,Tremayne Parc,2023-06-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.54
414710,Tremayne Parc,2023-06-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.75
414710,Tremayne Parc,2023-06-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
414710,Tremayne Parc,2023-06-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
414710,Tremayne Parc,2023-06-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.16
414710,Tremayne Parc,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
414710,Tremayne Parc,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.96
414710,Tremayne Parc,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
414710,Tremayne Parc,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
414710,Tremayne Parc,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
414710,Tremayne Parc,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,29.7
414710,Tremayne Parc,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
414710,Tremayne Parc,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
414710,Tremayne Parc,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
414710,Tremayne Parc,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
414710,Tremayne Parc,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
414710,Tremayne Parc,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.1
414710,Tremayne Parc,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.1
414710,Tremayne Parc,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.24
414710,Tremayne Parc,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
414710,Tremayne Parc,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
414710,Tremayne Parc,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
414710,Tremayne Parc,2023-06-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
414710,Tremayne Parc,2023-06-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,11.99
414710,Tremayne Parc,2023-06-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.81
414710,Tremayne Parc,2023-06-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.19
414710,Tremayne Parc,2023-06-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
414710,Tremayne Parc,2023-06-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
414710,Tremayne Parc,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
414710,Tremayne Parc,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.02
414710,Tremayne Parc,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
414710,Tremayne Parc,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
414710,Tremayne Parc,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
414710,Tremayne Parc,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
414710,Tremayne Parc,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
414710,Tremayne Parc,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
414710,Tremayne Parc,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
414710,Tremayne Parc,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
414710,Tremayne Parc,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
414710,Tremayne Parc,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
414710,Tremayne Parc,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.82
414710,Tremayne Parc,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.17
414710,Tremayne Parc,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
414710,Tremayne Parc,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
414710,Tremayne Parc,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
414710,Tremayne Parc,2023-06-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
414710,Tremayne Parc,2023-06-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,12.32
414710,Tremayne Parc,2023-06-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.64
414710,Tremayne Parc,2023-06-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,12.5
414710,Tremayne Parc,2023-06-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
414710,Tremayne Parc,2023-06-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
414710,Tremayne Parc,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
414710,Tremayne Parc,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
414710,Tremayne Parc,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
414710,Tremayne Parc,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
414710,Tremayne Parc,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
414710,Tremayne Parc,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
414710,Tremayne Parc,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
414710,Tremayne Parc,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
414710,Tremayne Parc,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
414710,Tremayne Parc,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
414710,Tremayne Parc,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
414710,Tremayne Parc,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.15
