Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.44
414710,Tremayne Parc,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.64
414710,Tremayne Parc,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
414710,Tremayne Parc,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
414710,Tremayne Parc,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
414710,Tremayne Parc,2023-06-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.93
414710,Tremayne Parc,2023-06-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.49
414710,Tremayne Parc,2023-06-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.5
414710,Tremayne Parc,2023-06-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
414710,Tremayne Parc,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
414710,Tremayne Parc,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
414710,Tremayne Parc,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
414710,Tremayne Parc,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
414710,Tremayne Parc,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
414710,Tremayne Parc,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
414710,Tremayne Parc,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
414710,Tremayne Parc,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
414710,Tremayne Parc,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
414710,Tremayne Parc,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
414710,Tremayne Parc,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
414710,Tremayne Parc,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
414710,Tremayne Parc,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.26
414710,Tremayne Parc,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.44
414710,Tremayne Parc,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.8
414710,Tremayne Parc,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
414710,Tremayne Parc,2023-06-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.57
414710,Tremayne Parc,2023-06-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.7
414710,Tremayne Parc,2023-06-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.82
414710,Tremayne Parc,2023-06-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.57
414710,Tremayne Parc,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
414710,Tremayne Parc,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
414710,Tremayne Parc,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.12
414710,Tremayne Parc,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
414710,Tremayne Parc,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
414710,Tremayne Parc,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.88
414710,Tremayne Parc,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
414710,Tremayne Parc,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
414710,Tremayne Parc,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
414710,Tremayne Parc,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
414710,Tremayne Parc,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
414710,Tremayne Parc,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.51
414710,Tremayne Parc,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.69
414710,Tremayne Parc,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.22
414710,Tremayne Parc,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.3
414710,Tremayne Parc,2023-06-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.53
414710,Tremayne Parc,2023-06-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.64
414710,Tremayne Parc,2023-06-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
414710,Tremayne Parc,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
414710,Tremayne Parc,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
414710,Tremayne Parc,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
414710,Tremayne Parc,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.48
414710,Tremayne Parc,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
414710,Tremayne Parc,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
414710,Tremayne Parc,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
414710,Tremayne Parc,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
414710,Tremayne Parc,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
414710,Tremayne Parc,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
414710,Tremayne Parc,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
414710,Tremayne Parc,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
414710,Tremayne Parc,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
414710,Tremayne Parc,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.9
414710,Tremayne Parc,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.68
414710,Tremayne Parc,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.7
414710,Tremayne Parc,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
414710,Tremayne Parc,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
414710,Tremayne Parc,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
414710,Tremayne Parc,2023-06-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.84
414710,Tremayne Parc,2023-06-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,16.8
414710,Tremayne Parc,2023-06-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.66
414710,Tremayne Parc,2023-06-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,54.5
414710,Tremayne Parc,2023-06-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.7
414710,Tremayne Parc,2023-06-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.47
414710,Tremayne Parc,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
414710,Tremayne Parc,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.8
414710,Tremayne Parc,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
414710,Tremayne Parc,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
414710,Tremayne Parc,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
414710,Tremayne Parc,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
414710,Tremayne Parc,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
414710,Tremayne Parc,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
414710,Tremayne Parc,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
414710,Tremayne Parc,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
414710,Tremayne Parc,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
414710,Tremayne Parc,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.59
414710,Tremayne Parc,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.64
414710,Tremayne Parc,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.52
414710,Tremayne Parc,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
414710,Tremayne Parc,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
414710,Tremayne Parc,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
414710,Tremayne Parc,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.59
414710,Tremayne Parc,2023-06-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,16.09
414710,Tremayne Parc,2023-06-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.45
414710,Tremayne Parc,2023-06-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,41.5
414710,Tremayne Parc,2023-06-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
414710,Tremayne Parc,2023-06-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
414710,Tremayne Parc,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
414710,Tremayne Parc,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
414710,Tremayne Parc,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
414710,Tremayne Parc,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
414710,Tremayne Parc,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
414710,Tremayne Parc,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
414710,Tremayne Parc,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
414710,Tremayne Parc,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
414710,Tremayne Parc,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
414710,Tremayne Parc,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
414710,Tremayne Parc,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.58
414710,Tremayne Parc,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
414710,Tremayne Parc,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.87
414710,Tremayne Parc,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
414710,Tremayne Parc,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
414710,Tremayne Parc,2023-06-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.15
414710,Tremayne Parc,2023-06-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,13.1
414710,Tremayne Parc,2023-06-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.04
414710,Tremayne Parc,2023-06-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
414710,Tremayne Parc,2023-06-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
414710,Tremayne Parc,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
414710,Tremayne Parc,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
414710,Tremayne Parc,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
414710,Tremayne Parc,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
414710,Tremayne Parc,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
414710,Tremayne Parc,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
414710,Tremayne Parc,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
414710,Tremayne Parc,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
414710,Tremayne Parc,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
414710,Tremayne Parc,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
414710,Tremayne Parc,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.69
414710,Tremayne Parc,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.1
414710,Tremayne Parc,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
414710,Tremayne Parc,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
414710,Tremayne Parc,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
414710,Tremayne Parc,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
414710,Tremayne Parc,2023-06-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.91
414710,Tremayne Parc,2023-06-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,11.51
414710,Tremayne Parc,2023-06-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.15
414710,Tremayne Parc,2023-06-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
414710,Tremayne Parc,2023-06-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
414710,Tremayne Parc,2023-06-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
414710,Tremayne Parc,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
414710,Tremayne Parc,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
414710,Tremayne Parc,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
414710,Tremayne Parc,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
414710,Tremayne Parc,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
414710,Tremayne Parc,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.05
414710,Tremayne Parc,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
414710,Tremayne Parc,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.77
414710,Tremayne Parc,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
414710,Tremayne Parc,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.44
414710,Tremayne Parc,2023-06-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.55
414710,Tremayne Parc,2023-06-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.12
414710,Tremayne Parc,2023-06-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
414710,Tremayne Parc,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.97
414710,Tremayne Parc,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
414710,Tremayne Parc,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
414710,Tremayne Parc,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
414710,Tremayne Parc,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
414710,Tremayne Parc,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
414710,Tremayne Parc,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.97
414710,Tremayne Parc,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.07
414710,Tremayne Parc,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.98
414710,Tremayne Parc,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
414710,Tremayne Parc,2023-06-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.19
414710,Tremayne Parc,2023-06-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,9.82
414710,Tremayne Parc,2023-06-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,11.94
414710,Tremayne Parc,2023-06-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
414710,Tremayne Parc,2023-06-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
414710,Tremayne Parc,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
414710,Tremayne Parc,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.97
414710,Tremayne Parc,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
414710,Tremayne Parc,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.29
414710,Tremayne Parc,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
414710,Tremayne Parc,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
414710,Tremayne Parc,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
414710,Tremayne Parc,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
414710,Tremayne Parc,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
414710,Tremayne Parc,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
414710,Tremayne Parc,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
414710,Tremayne Parc,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.92
414710,Tremayne Parc,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.19
414710,Tremayne Parc,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.42
414710,Tremayne Parc,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
414710,Tremayne Parc,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
414710,Tremayne Parc,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
414710,Tremayne Parc,2023-06-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.77
414710,Tremayne Parc,2023-06-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.85
414710,Tremayne Parc,2023-06-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.47
414710,Tremayne Parc,2023-06-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
414710,Tremayne Parc,2023-06-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
414710,Tremayne Parc,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.05
414710,Tremayne Parc,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
414710,Tremayne Parc,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
414710,Tremayne Parc,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
414710,Tremayne Parc,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
414710,Tremayne Parc,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
414710,Tremayne Parc,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
414710,Tremayne Parc,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
414710,Tremayne Parc,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
414710,Tremayne Parc,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
414710,Tremayne Parc,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
414710,Tremayne Parc,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
414710,Tremayne Parc,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
414710,Tremayne Parc,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.15
414710,Tremayne Parc,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
414710,Tremayne Parc,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.2
414710,Tremayne Parc,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
414710,Tremayne Parc,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
414710,Tremayne Parc,2023-06-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.68
414710,Tremayne Parc,2023-06-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.71
414710,Tremayne Parc,2023-06-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.08
414710,Tremayne Parc,2023-06-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
414710,Tremayne Parc,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
414710,Tremayne Parc,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
414710,Tremayne Parc,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.96
414710,Tremayne Parc,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
414710,Tremayne Parc,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
414710,Tremayne Parc,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
414710,Tremayne Parc,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
414710,Tremayne Parc,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
414710,Tremayne Parc,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
414710,Tremayne Parc,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
414710,Tremayne Parc,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
414710,Tremayne Parc,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
414710,Tremayne Parc,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.7
414710,Tremayne Parc,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.57
414710,Tremayne Parc,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.99
414710,Tremayne Parc,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.84
414710,Tremayne Parc,2023-06-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.03
414710,Tremayne Parc,2023-06-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.48
414710,Tremayne Parc,2023-06-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.16
414710,Tremayne Parc,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
414710,Tremayne Parc,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
414710,Tremayne Parc,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
414710,Tremayne Parc,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
414710,Tremayne Parc,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
414710,Tremayne Parc,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
414710,Tremayne Parc,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
