Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
414710,Tremayne Parc,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
414710,Tremayne Parc,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
414710,Tremayne Parc,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
414710,Tremayne Parc,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
414710,Tremayne Parc,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.1
414710,Tremayne Parc,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.79
414710,Tremayne Parc,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.92
414710,Tremayne Parc,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
414710,Tremayne Parc,2023-06-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.97
414710,Tremayne Parc,2023-06-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.15
414710,Tremayne Parc,2023-06-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.15
414710,Tremayne Parc,2023-06-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.63
414710,Tremayne Parc,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
414710,Tremayne Parc,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
414710,Tremayne Parc,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.38
414710,Tremayne Parc,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
414710,Tremayne Parc,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
414710,Tremayne Parc,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
414710,Tremayne Parc,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
414710,Tremayne Parc,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
414710,Tremayne Parc,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
414710,Tremayne Parc,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
414710,Tremayne Parc,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
414710,Tremayne Parc,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
414710,Tremayne Parc,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
414710,Tremayne Parc,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.7
414710,Tremayne Parc,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.6
414710,Tremayne Parc,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
414710,Tremayne Parc,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
414710,Tremayne Parc,2023-06-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.22
414710,Tremayne Parc,2023-06-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.36
414710,Tremayne Parc,2023-06-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.5
414710,Tremayne Parc,2023-06-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
414710,Tremayne Parc,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
414710,Tremayne Parc,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
414710,Tremayne Parc,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
414710,Tremayne Parc,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
414710,Tremayne Parc,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
414710,Tremayne Parc,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
414710,Tremayne Parc,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
414710,Tremayne Parc,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
414710,Tremayne Parc,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.66
414710,Tremayne Parc,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.48
414710,Tremayne Parc,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.68
414710,Tremayne Parc,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
414710,Tremayne Parc,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
414710,Tremayne Parc,2023-06-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.32
414710,Tremayne Parc,2023-06-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.75
414710,Tremayne Parc,2023-06-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.01
414710,Tremayne Parc,2023-06-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
414710,Tremayne Parc,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
414710,Tremayne Parc,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
414710,Tremayne Parc,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
414710,Tremayne Parc,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,28.8
414710,Tremayne Parc,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
414710,Tremayne Parc,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
414710,Tremayne Parc,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
414710,Tremayne Parc,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.88
414710,Tremayne Parc,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.54
414710,Tremayne Parc,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.48
414710,Tremayne Parc,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
414710,Tremayne Parc,2023-06-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.38
414710,Tremayne Parc,2023-06-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,10.67
414710,Tremayne Parc,2023-06-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.6
414710,Tremayne Parc,2023-06-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
414710,Tremayne Parc,2023-06-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
414710,Tremayne Parc,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
414710,Tremayne Parc,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
414710,Tremayne Parc,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
414710,Tremayne Parc,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
414710,Tremayne Parc,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
414710,Tremayne Parc,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,28.8
414710,Tremayne Parc,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
414710,Tremayne Parc,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
414710,Tremayne Parc,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
414710,Tremayne Parc,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
414710,Tremayne Parc,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.54
414710,Tremayne Parc,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.61
414710,Tremayne Parc,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.42
414710,Tremayne Parc,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
414710,Tremayne Parc,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
414710,Tremayne Parc,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
414710,Tremayne Parc,2023-06-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.48
414710,Tremayne Parc,2023-06-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.28
414710,Tremayne Parc,2023-06-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.18
414710,Tremayne Parc,2023-06-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.43
414710,Tremayne Parc,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
414710,Tremayne Parc,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
414710,Tremayne Parc,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
414710,Tremayne Parc,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,28.7
414710,Tremayne Parc,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
414710,Tremayne Parc,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
414710,Tremayne Parc,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
414710,Tremayne Parc,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
414710,Tremayne Parc,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.86
414710,Tremayne Parc,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.1
414710,Tremayne Parc,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.84
414710,Tremayne Parc,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
414710,Tremayne Parc,2023-06-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.36
414710,Tremayne Parc,2023-06-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.33
414710,Tremayne Parc,2023-06-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.74
414710,Tremayne Parc,2023-06-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.7
414710,Tremayne Parc,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
414710,Tremayne Parc,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
414710,Tremayne Parc,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
414710,Tremayne Parc,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
414710,Tremayne Parc,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
414710,Tremayne Parc,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
414710,Tremayne Parc,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
414710,Tremayne Parc,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,28.7
414710,Tremayne Parc,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
414710,Tremayne Parc,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
414710,Tremayne Parc,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
414710,Tremayne Parc,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
414710,Tremayne Parc,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
414710,Tremayne Parc,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.33
414710,Tremayne Parc,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.65
414710,Tremayne Parc,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
414710,Tremayne Parc,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
414710,Tremayne Parc,2023-06-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.62
414710,Tremayne Parc,2023-06-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.36
414710,Tremayne Parc,2023-06-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.1
414710,Tremayne Parc,2023-06-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.69
414710,Tremayne Parc,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
414710,Tremayne Parc,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
414710,Tremayne Parc,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
414710,Tremayne Parc,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
414710,Tremayne Parc,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
414710,Tremayne Parc,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
414710,Tremayne Parc,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
414710,Tremayne Parc,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
414710,Tremayne Parc,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
414710,Tremayne Parc,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
414710,Tremayne Parc,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.49
414710,Tremayne Parc,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.34
414710,Tremayne Parc,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.06
414710,Tremayne Parc,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
414710,Tremayne Parc,2023-06-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.01
414710,Tremayne Parc,2023-06-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,7.16
414710,Tremayne Parc,2023-06-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.74
414710,Tremayne Parc,2023-06-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.83
414710,Tremayne Parc,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
414710,Tremayne Parc,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
414710,Tremayne Parc,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
414710,Tremayne Parc,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
414710,Tremayne Parc,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
414710,Tremayne Parc,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
414710,Tremayne Parc,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
414710,Tremayne Parc,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
414710,Tremayne Parc,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
414710,Tremayne Parc,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
414710,Tremayne Parc,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
414710,Tremayne Parc,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
414710,Tremayne Parc,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.26
414710,Tremayne Parc,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.54
414710,Tremayne Parc,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.73
414710,Tremayne Parc,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
414710,Tremayne Parc,2023-06-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
414710,Tremayne Parc,2023-06-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.91
414710,Tremayne Parc,2023-06-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.07
414710,Tremayne Parc,2023-06-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.02
414710,Tremayne Parc,2023-06-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
414710,Tremayne Parc,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
414710,Tremayne Parc,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
414710,Tremayne Parc,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
414710,Tremayne Parc,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
414710,Tremayne Parc,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
414710,Tremayne Parc,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
414710,Tremayne Parc,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
414710,Tremayne Parc,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
414710,Tremayne Parc,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
414710,Tremayne Parc,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.9
414710,Tremayne Parc,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.83
414710,Tremayne Parc,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
414710,Tremayne Parc,2023-06-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.83
414710,Tremayne Parc,2023-06-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.97
414710,Tremayne Parc,2023-06-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.87
414710,Tremayne Parc,2023-06-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.52
414710,Tremayne Parc,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
414710,Tremayne Parc,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
414710,Tremayne Parc,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
414710,Tremayne Parc,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
414710,Tremayne Parc,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
414710,Tremayne Parc,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
414710,Tremayne Parc,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
414710,Tremayne Parc,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
414710,Tremayne Parc,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
414710,Tremayne Parc,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.43
414710,Tremayne Parc,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.5
414710,Tremayne Parc,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.88
414710,Tremayne Parc,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
414710,Tremayne Parc,2023-06-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.38
414710,Tremayne Parc,2023-06-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,19.4
414710,Tremayne Parc,2023-06-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.4
414710,Tremayne Parc,2023-06-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,57.2
414710,Tremayne Parc,2023-06-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,83.2
414710,Tremayne Parc,2023-06-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
414710,Tremayne Parc,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
414710,Tremayne Parc,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
414710,Tremayne Parc,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
414710,Tremayne Parc,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
414710,Tremayne Parc,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
414710,Tremayne Parc,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
414710,Tremayne Parc,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
414710,Tremayne Parc,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.22
414710,Tremayne Parc,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.23
414710,Tremayne Parc,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.49
414710,Tremayne Parc,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
414710,Tremayne Parc,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
414710,Tremayne Parc,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
414710,Tremayne Parc,2023-06-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.49
414710,Tremayne Parc,2023-06-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.22
414710,Tremayne Parc,2023-06-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.12
414710,Tremayne Parc,2023-06-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.71
414710,Tremayne Parc,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
414710,Tremayne Parc,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
