Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
414710,Tremayne Parc,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
414710,Tremayne Parc,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
414710,Tremayne Parc,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
414710,Tremayne Parc,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
414710,Tremayne Parc,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
414710,Tremayne Parc,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
414710,Tremayne Parc,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.5
414710,Tremayne Parc,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.24
414710,Tremayne Parc,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.84
414710,Tremayne Parc,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
414710,Tremayne Parc,2023-06-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.39
414710,Tremayne Parc,2023-06-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.96
414710,Tremayne Parc,2023-06-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.72
414710,Tremayne Parc,2023-06-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
414710,Tremayne Parc,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
414710,Tremayne Parc,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
414710,Tremayne Parc,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
414710,Tremayne Parc,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
414710,Tremayne Parc,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
414710,Tremayne Parc,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
414710,Tremayne Parc,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
414710,Tremayne Parc,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
414710,Tremayne Parc,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
414710,Tremayne Parc,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.79
414710,Tremayne Parc,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.09
414710,Tremayne Parc,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.47
414710,Tremayne Parc,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
414710,Tremayne Parc,2023-06-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.81
414710,Tremayne Parc,2023-06-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.41
414710,Tremayne Parc,2023-06-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.0
414710,Tremayne Parc,2023-06-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
414710,Tremayne Parc,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
414710,Tremayne Parc,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
414710,Tremayne Parc,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
414710,Tremayne Parc,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
414710,Tremayne Parc,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
414710,Tremayne Parc,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
414710,Tremayne Parc,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
414710,Tremayne Parc,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
414710,Tremayne Parc,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
414710,Tremayne Parc,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
414710,Tremayne Parc,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.73
414710,Tremayne Parc,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.5
414710,Tremayne Parc,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.35
414710,Tremayne Parc,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
414710,Tremayne Parc,2023-06-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.77
414710,Tremayne Parc,2023-06-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.88
414710,Tremayne Parc,2023-06-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.31
414710,Tremayne Parc,2023-06-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.37
414710,Tremayne Parc,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.79
414710,Tremayne Parc,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
414710,Tremayne Parc,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
414710,Tremayne Parc,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
414710,Tremayne Parc,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
414710,Tremayne Parc,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
414710,Tremayne Parc,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
414710,Tremayne Parc,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
414710,Tremayne Parc,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
414710,Tremayne Parc,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.78
414710,Tremayne Parc,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.77
414710,Tremayne Parc,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.21
414710,Tremayne Parc,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
414710,Tremayne Parc,2023-06-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.91
414710,Tremayne Parc,2023-06-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.02
414710,Tremayne Parc,2023-06-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.27
414710,Tremayne Parc,2023-06-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.11
414710,Tremayne Parc,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.9
414710,Tremayne Parc,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.73
414710,Tremayne Parc,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
414710,Tremayne Parc,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
414710,Tremayne Parc,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
414710,Tremayne Parc,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
414710,Tremayne Parc,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
414710,Tremayne Parc,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
414710,Tremayne Parc,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
414710,Tremayne Parc,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.3
414710,Tremayne Parc,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.58
414710,Tremayne Parc,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.65
414710,Tremayne Parc,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
414710,Tremayne Parc,2023-06-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,6.43
414710,Tremayne Parc,2023-06-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.47
414710,Tremayne Parc,2023-06-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.37
414710,Tremayne Parc,2023-06-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.88
414710,Tremayne Parc,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
414710,Tremayne Parc,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
414710,Tremayne Parc,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
414710,Tremayne Parc,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
414710,Tremayne Parc,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
414710,Tremayne Parc,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
414710,Tremayne Parc,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
414710,Tremayne Parc,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
414710,Tremayne Parc,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
414710,Tremayne Parc,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.71
414710,Tremayne Parc,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.27
414710,Tremayne Parc,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.06
414710,Tremayne Parc,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.92
414710,Tremayne Parc,2023-06-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.02
414710,Tremayne Parc,2023-06-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.59
414710,Tremayne Parc,2023-06-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.03
414710,Tremayne Parc,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.73
414710,Tremayne Parc,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
414710,Tremayne Parc,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
414710,Tremayne Parc,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
414710,Tremayne Parc,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
414710,Tremayne Parc,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
414710,Tremayne Parc,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
414710,Tremayne Parc,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
414710,Tremayne Parc,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
414710,Tremayne Parc,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
414710,Tremayne Parc,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
414710,Tremayne Parc,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.55
414710,Tremayne Parc,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.11
414710,Tremayne Parc,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.97
414710,Tremayne Parc,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.83
414710,Tremayne Parc,2023-06-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.58
414710,Tremayne Parc,2023-06-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.06
414710,Tremayne Parc,2023-06-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.92
414710,Tremayne Parc,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.43
414710,Tremayne Parc,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
414710,Tremayne Parc,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
414710,Tremayne Parc,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
414710,Tremayne Parc,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
414710,Tremayne Parc,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,28.7
414710,Tremayne Parc,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
414710,Tremayne Parc,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
414710,Tremayne Parc,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
414710,Tremayne Parc,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
414710,Tremayne Parc,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
414710,Tremayne Parc,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
414710,Tremayne Parc,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.59
414710,Tremayne Parc,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
414710,Tremayne Parc,2023-06-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-06-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.64
414710,Tremayne Parc,2023-06-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.28
414710,Tremayne Parc,2023-06-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.14
414710,Tremayne Parc,2023-06-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.44
414710,Tremayne Parc,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
414710,Tremayne Parc,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
414710,Tremayne Parc,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
414710,Tremayne Parc,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
414710,Tremayne Parc,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
414710,Tremayne Parc,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,28.7
414710,Tremayne Parc,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
414710,Tremayne Parc,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
414710,Tremayne Parc,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
414710,Tremayne Parc,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
414710,Tremayne Parc,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.39
414710,Tremayne Parc,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.35
414710,Tremayne Parc,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.32
414710,Tremayne Parc,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
414710,Tremayne Parc,2023-06-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
414710,Tremayne Parc,2023-06-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.04
414710,Tremayne Parc,2023-06-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.41
414710,Tremayne Parc,2023-06-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.85
414710,Tremayne Parc,2023-06-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.38
414710,Tremayne Parc,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.89
414710,Tremayne Parc,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
414710,Tremayne Parc,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
414710,Tremayne Parc,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,28.7
414710,Tremayne Parc,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
414710,Tremayne Parc,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
414710,Tremayne Parc,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
414710,Tremayne Parc,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
414710,Tremayne Parc,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.43
414710,Tremayne Parc,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.59
414710,Tremayne Parc,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.67
414710,Tremayne Parc,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.37
414710,Tremayne Parc,2023-06-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.51
414710,Tremayne Parc,2023-06-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.56
414710,Tremayne Parc,2023-06-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.41
414710,Tremayne Parc,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
414710,Tremayne Parc,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
414710,Tremayne Parc,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
414710,Tremayne Parc,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
414710,Tremayne Parc,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,28.7
414710,Tremayne Parc,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
414710,Tremayne Parc,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
414710,Tremayne Parc,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
414710,Tremayne Parc,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
414710,Tremayne Parc,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
414710,Tremayne Parc,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.62
414710,Tremayne Parc,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.01
414710,Tremayne Parc,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
414710,Tremayne Parc,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
414710,Tremayne Parc,2023-06-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.62
414710,Tremayne Parc,2023-06-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.19
414710,Tremayne Parc,2023-06-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.94
414710,Tremayne Parc,2023-06-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.26
414710,Tremayne Parc,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
414710,Tremayne Parc,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
414710,Tremayne Parc,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
414710,Tremayne Parc,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
414710,Tremayne Parc,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
414710,Tremayne Parc,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,28.7
414710,Tremayne Parc,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
414710,Tremayne Parc,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
414710,Tremayne Parc,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
414710,Tremayne Parc,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
414710,Tremayne Parc,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.29
414710,Tremayne Parc,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.77
414710,Tremayne Parc,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.06
414710,Tremayne Parc,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.75
414710,Tremayne Parc,2023-06-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.81
414710,Tremayne Parc,2023-06-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.44
414710,Tremayne Parc,2023-06-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
