Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.66
414710,Tremayne Parc,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
414710,Tremayne Parc,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
414710,Tremayne Parc,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
414710,Tremayne Parc,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,28.7
414710,Tremayne Parc,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
414710,Tremayne Parc,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
414710,Tremayne Parc,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
414710,Tremayne Parc,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
414710,Tremayne Parc,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.95
414710,Tremayne Parc,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.82
414710,Tremayne Parc,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.42
414710,Tremayne Parc,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.25
414710,Tremayne Parc,2023-06-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.01
414710,Tremayne Parc,2023-06-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.3
414710,Tremayne Parc,2023-06-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.96
414710,Tremayne Parc,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
414710,Tremayne Parc,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
414710,Tremayne Parc,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
414710,Tremayne Parc,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
414710,Tremayne Parc,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,28.7
414710,Tremayne Parc,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
414710,Tremayne Parc,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
414710,Tremayne Parc,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
414710,Tremayne Parc,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
414710,Tremayne Parc,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.46
414710,Tremayne Parc,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.15
414710,Tremayne Parc,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.64
414710,Tremayne Parc,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.91
414710,Tremayne Parc,2023-06-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.28
414710,Tremayne Parc,2023-06-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.12
414710,Tremayne Parc,2023-06-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.2
414710,Tremayne Parc,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
414710,Tremayne Parc,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
414710,Tremayne Parc,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
414710,Tremayne Parc,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,28.8
414710,Tremayne Parc,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
414710,Tremayne Parc,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
414710,Tremayne Parc,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
414710,Tremayne Parc,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
414710,Tremayne Parc,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.39
414710,Tremayne Parc,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.48
414710,Tremayne Parc,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.73
414710,Tremayne Parc,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.03
414710,Tremayne Parc,2023-06-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.52
414710,Tremayne Parc,2023-06-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.15
414710,Tremayne Parc,2023-06-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
414710,Tremayne Parc,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
414710,Tremayne Parc,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
414710,Tremayne Parc,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
414710,Tremayne Parc,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
414710,Tremayne Parc,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,28.7
414710,Tremayne Parc,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
414710,Tremayne Parc,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
414710,Tremayne Parc,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
414710,Tremayne Parc,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
414710,Tremayne Parc,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.42
414710,Tremayne Parc,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.57
414710,Tremayne Parc,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.23
414710,Tremayne Parc,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.78
414710,Tremayne Parc,2023-06-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.37
414710,Tremayne Parc,2023-06-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.28
414710,Tremayne Parc,2023-06-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
414710,Tremayne Parc,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
414710,Tremayne Parc,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
414710,Tremayne Parc,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
414710,Tremayne Parc,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
414710,Tremayne Parc,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
414710,Tremayne Parc,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,28.7
414710,Tremayne Parc,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
414710,Tremayne Parc,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
414710,Tremayne Parc,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
414710,Tremayne Parc,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
414710,Tremayne Parc,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.37
414710,Tremayne Parc,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.9
414710,Tremayne Parc,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.12
414710,Tremayne Parc,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.11
414710,Tremayne Parc,2023-06-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.21
414710,Tremayne Parc,2023-06-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.12
414710,Tremayne Parc,2023-06-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
414710,Tremayne Parc,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
414710,Tremayne Parc,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
414710,Tremayne Parc,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
414710,Tremayne Parc,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
414710,Tremayne Parc,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,28.7
414710,Tremayne Parc,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
414710,Tremayne Parc,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
414710,Tremayne Parc,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
414710,Tremayne Parc,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
414710,Tremayne Parc,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
414710,Tremayne Parc,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.77
414710,Tremayne Parc,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.94
414710,Tremayne Parc,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.88
414710,Tremayne Parc,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.77
414710,Tremayne Parc,2023-06-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.71
414710,Tremayne Parc,2023-06-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.14
414710,Tremayne Parc,2023-06-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.0
414710,Tremayne Parc,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
414710,Tremayne Parc,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
414710,Tremayne Parc,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
414710,Tremayne Parc,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,28.7
414710,Tremayne Parc,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
414710,Tremayne Parc,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
414710,Tremayne Parc,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
414710,Tremayne Parc,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
414710,Tremayne Parc,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.71
414710,Tremayne Parc,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.86
414710,Tremayne Parc,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.35
414710,Tremayne Parc,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.74
414710,Tremayne Parc,2023-06-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.55
414710,Tremayne Parc,2023-06-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.27
414710,Tremayne Parc,2023-06-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.19
414710,Tremayne Parc,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.74
414710,Tremayne Parc,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
414710,Tremayne Parc,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
414710,Tremayne Parc,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,28.8
414710,Tremayne Parc,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
414710,Tremayne Parc,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
414710,Tremayne Parc,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
414710,Tremayne Parc,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
414710,Tremayne Parc,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.97
414710,Tremayne Parc,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.63
414710,Tremayne Parc,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.97
414710,Tremayne Parc,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.81
414710,Tremayne Parc,2023-06-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.82
414710,Tremayne Parc,2023-06-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.07
414710,Tremayne Parc,2023-06-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
414710,Tremayne Parc,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
414710,Tremayne Parc,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
414710,Tremayne Parc,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
414710,Tremayne Parc,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
414710,Tremayne Parc,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,28.8
414710,Tremayne Parc,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
414710,Tremayne Parc,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
414710,Tremayne Parc,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
414710,Tremayne Parc,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
414710,Tremayne Parc,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.8
414710,Tremayne Parc,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.92
414710,Tremayne Parc,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.68
414710,Tremayne Parc,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.36
414710,Tremayne Parc,2023-06-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.3
414710,Tremayne Parc,2023-06-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.74
414710,Tremayne Parc,2023-06-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
414710,Tremayne Parc,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
414710,Tremayne Parc,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
414710,Tremayne Parc,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
414710,Tremayne Parc,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
414710,Tremayne Parc,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
414710,Tremayne Parc,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
414710,Tremayne Parc,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
414710,Tremayne Parc,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
414710,Tremayne Parc,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
414710,Tremayne Parc,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
414710,Tremayne Parc,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.34
414710,Tremayne Parc,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.02
414710,Tremayne Parc,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.82
414710,Tremayne Parc,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
414710,Tremayne Parc,2023-06-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.61
414710,Tremayne Parc,2023-06-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.39
414710,Tremayne Parc,2023-06-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.84
414710,Tremayne Parc,2023-06-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.72
414710,Tremayne Parc,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
414710,Tremayne Parc,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.73
414710,Tremayne Parc,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
414710,Tremayne Parc,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
414710,Tremayne Parc,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
414710,Tremayne Parc,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
414710,Tremayne Parc,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
414710,Tremayne Parc,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
414710,Tremayne Parc,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
414710,Tremayne Parc,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
414710,Tremayne Parc,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
414710,Tremayne Parc,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
414710,Tremayne Parc,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.68
414710,Tremayne Parc,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.2
414710,Tremayne Parc,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.38
414710,Tremayne Parc,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
414710,Tremayne Parc,2023-06-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.91
414710,Tremayne Parc,2023-06-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.67
414710,Tremayne Parc,2023-06-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.71
414710,Tremayne Parc,2023-06-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.41
414710,Tremayne Parc,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.62
414710,Tremayne Parc,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
414710,Tremayne Parc,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
414710,Tremayne Parc,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
414710,Tremayne Parc,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
414710,Tremayne Parc,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
414710,Tremayne Parc,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
414710,Tremayne Parc,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.73
414710,Tremayne Parc,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.98
414710,Tremayne Parc,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.36
414710,Tremayne Parc,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
