Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
414710,Tremayne Parc,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.38
414710,Tremayne Parc,2023-06-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.62
414710,Tremayne Parc,2023-06-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.66
414710,Tremayne Parc,2023-06-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.42
414710,Tremayne Parc,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
414710,Tremayne Parc,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
414710,Tremayne Parc,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
414710,Tremayne Parc,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
414710,Tremayne Parc,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
414710,Tremayne Parc,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
414710,Tremayne Parc,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
414710,Tremayne Parc,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
414710,Tremayne Parc,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
414710,Tremayne Parc,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
414710,Tremayne Parc,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.26
414710,Tremayne Parc,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.3
414710,Tremayne Parc,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.55
414710,Tremayne Parc,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.9
414710,Tremayne Parc,2023-06-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.72
414710,Tremayne Parc,2023-06-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.66
414710,Tremayne Parc,2023-06-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
414710,Tremayne Parc,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
414710,Tremayne Parc,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
414710,Tremayne Parc,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
414710,Tremayne Parc,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
414710,Tremayne Parc,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
414710,Tremayne Parc,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
414710,Tremayne Parc,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
414710,Tremayne Parc,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
414710,Tremayne Parc,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.72
414710,Tremayne Parc,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.13
414710,Tremayne Parc,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.77
414710,Tremayne Parc,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
414710,Tremayne Parc,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.18
414710,Tremayne Parc,2023-06-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.62
414710,Tremayne Parc,2023-06-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.66
414710,Tremayne Parc,2023-06-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
414710,Tremayne Parc,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
414710,Tremayne Parc,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
414710,Tremayne Parc,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
414710,Tremayne Parc,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
414710,Tremayne Parc,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
414710,Tremayne Parc,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
414710,Tremayne Parc,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
414710,Tremayne Parc,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
414710,Tremayne Parc,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
414710,Tremayne Parc,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
414710,Tremayne Parc,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.61
414710,Tremayne Parc,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.04
414710,Tremayne Parc,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
414710,Tremayne Parc,2023-06-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,8.89
414710,Tremayne Parc,2023-06-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,7.12
414710,Tremayne Parc,2023-06-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.42
414710,Tremayne Parc,2023-06-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.44
414710,Tremayne Parc,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
414710,Tremayne Parc,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.91
414710,Tremayne Parc,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
414710,Tremayne Parc,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
414710,Tremayne Parc,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
414710,Tremayne Parc,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
414710,Tremayne Parc,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
414710,Tremayne Parc,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
414710,Tremayne Parc,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
414710,Tremayne Parc,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
414710,Tremayne Parc,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
414710,Tremayne Parc,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
414710,Tremayne Parc,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.27
414710,Tremayne Parc,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
414710,Tremayne Parc,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.08
414710,Tremayne Parc,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
414710,Tremayne Parc,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.37
414710,Tremayne Parc,2023-06-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.73
414710,Tremayne Parc,2023-06-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.15
414710,Tremayne Parc,2023-06-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.57
414710,Tremayne Parc,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.54
414710,Tremayne Parc,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
414710,Tremayne Parc,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
414710,Tremayne Parc,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
414710,Tremayne Parc,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
414710,Tremayne Parc,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
414710,Tremayne Parc,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
414710,Tremayne Parc,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
414710,Tremayne Parc,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
414710,Tremayne Parc,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
414710,Tremayne Parc,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.99
414710,Tremayne Parc,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.64
414710,Tremayne Parc,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.42
414710,Tremayne Parc,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.56
414710,Tremayne Parc,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
414710,Tremayne Parc,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
414710,Tremayne Parc,2023-06-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.52
414710,Tremayne Parc,2023-06-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.98
414710,Tremayne Parc,2023-06-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,7.6
414710,Tremayne Parc,2023-06-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.07
414710,Tremayne Parc,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.78
414710,Tremayne Parc,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
414710,Tremayne Parc,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
414710,Tremayne Parc,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
414710,Tremayne Parc,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
414710,Tremayne Parc,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
414710,Tremayne Parc,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
414710,Tremayne Parc,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
414710,Tremayne Parc,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
414710,Tremayne Parc,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
414710,Tremayne Parc,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
414710,Tremayne Parc,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.12
414710,Tremayne Parc,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.12
414710,Tremayne Parc,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.14
414710,Tremayne Parc,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
414710,Tremayne Parc,2023-06-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.49
414710,Tremayne Parc,2023-06-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.04
414710,Tremayne Parc,2023-06-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.82
414710,Tremayne Parc,2023-06-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.19
414710,Tremayne Parc,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.34
414710,Tremayne Parc,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
414710,Tremayne Parc,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
414710,Tremayne Parc,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
414710,Tremayne Parc,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
414710,Tremayne Parc,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
414710,Tremayne Parc,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
414710,Tremayne Parc,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
414710,Tremayne Parc,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
414710,Tremayne Parc,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
414710,Tremayne Parc,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
414710,Tremayne Parc,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.9
414710,Tremayne Parc,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.92
414710,Tremayne Parc,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
414710,Tremayne Parc,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
414710,Tremayne Parc,2023-06-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.37
414710,Tremayne Parc,2023-06-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.65
414710,Tremayne Parc,2023-06-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.2
414710,Tremayne Parc,2023-06-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.32
414710,Tremayne Parc,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
414710,Tremayne Parc,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
414710,Tremayne Parc,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
414710,Tremayne Parc,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
414710,Tremayne Parc,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
414710,Tremayne Parc,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
414710,Tremayne Parc,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,29.2
414710,Tremayne Parc,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
414710,Tremayne Parc,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
414710,Tremayne Parc,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
414710,Tremayne Parc,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
414710,Tremayne Parc,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.35
414710,Tremayne Parc,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.28
414710,Tremayne Parc,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.35
414710,Tremayne Parc,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
414710,Tremayne Parc,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
414710,Tremayne Parc,2023-06-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.88
414710,Tremayne Parc,2023-06-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.53
414710,Tremayne Parc,2023-06-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.8
414710,Tremayne Parc,2023-06-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
414710,Tremayne Parc,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
414710,Tremayne Parc,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
414710,Tremayne Parc,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
414710,Tremayne Parc,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
414710,Tremayne Parc,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
414710,Tremayne Parc,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
414710,Tremayne Parc,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
414710,Tremayne Parc,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
414710,Tremayne Parc,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
414710,Tremayne Parc,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.28
414710,Tremayne Parc,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.11
414710,Tremayne Parc,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
414710,Tremayne Parc,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
414710,Tremayne Parc,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
414710,Tremayne Parc,2023-06-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.98
414710,Tremayne Parc,2023-06-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.69
414710,Tremayne Parc,2023-06-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.28
414710,Tremayne Parc,2023-06-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
414710,Tremayne Parc,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
414710,Tremayne Parc,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
414710,Tremayne Parc,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
414710,Tremayne Parc,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
414710,Tremayne Parc,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
414710,Tremayne Parc,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
414710,Tremayne Parc,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
414710,Tremayne Parc,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
414710,Tremayne Parc,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
414710,Tremayne Parc,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
414710,Tremayne Parc,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
414710,Tremayne Parc,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.8
414710,Tremayne Parc,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.83
414710,Tremayne Parc,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
414710,Tremayne Parc,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
414710,Tremayne Parc,2023-06-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.01
414710,Tremayne Parc,2023-06-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.75
414710,Tremayne Parc,2023-06-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.65
414710,Tremayne Parc,2023-06-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
414710,Tremayne Parc,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
414710,Tremayne Parc,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
414710,Tremayne Parc,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
414710,Tremayne Parc,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
414710,Tremayne Parc,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
414710,Tremayne Parc,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
414710,Tremayne Parc,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
414710,Tremayne Parc,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
414710,Tremayne Parc,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
414710,Tremayne Parc,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
414710,Tremayne Parc,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.84
414710,Tremayne Parc,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.14
414710,Tremayne Parc,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.51
414710,Tremayne Parc,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
414710,Tremayne Parc,2023-06-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.07
414710,Tremayne Parc,2023-06-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.62
414710,Tremayne Parc,2023-06-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.52
414710,Tremayne Parc,2023-06-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
414710,Tremayne Parc,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
414710,Tremayne Parc,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
414710,Tremayne Parc,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
414710,Tremayne Parc,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
414710,Tremayne Parc,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
414710,Tremayne Parc,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
414710,Tremayne Parc,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
