Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
414710,Tremayne Parc,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
414710,Tremayne Parc,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
414710,Tremayne Parc,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
414710,Tremayne Parc,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.73
414710,Tremayne Parc,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.6
414710,Tremayne Parc,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.67
414710,Tremayne Parc,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
414710,Tremayne Parc,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
414710,Tremayne Parc,2023-06-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.53
414710,Tremayne Parc,2023-06-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.34
414710,Tremayne Parc,2023-06-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.49
414710,Tremayne Parc,2023-06-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
414710,Tremayne Parc,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
414710,Tremayne Parc,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
414710,Tremayne Parc,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
414710,Tremayne Parc,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
414710,Tremayne Parc,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
414710,Tremayne Parc,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
414710,Tremayne Parc,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414710,Tremayne Parc,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
414710,Tremayne Parc,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
414710,Tremayne Parc,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
414710,Tremayne Parc,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.9
414710,Tremayne Parc,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.94
414710,Tremayne Parc,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.22
414710,Tremayne Parc,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
414710,Tremayne Parc,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
414710,Tremayne Parc,2023-06-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.94
414710,Tremayne Parc,2023-06-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.77
414710,Tremayne Parc,2023-06-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.84
414710,Tremayne Parc,2023-06-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.17
414710,Tremayne Parc,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.56
414710,Tremayne Parc,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
414710,Tremayne Parc,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
414710,Tremayne Parc,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
414710,Tremayne Parc,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
414710,Tremayne Parc,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
414710,Tremayne Parc,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
414710,Tremayne Parc,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
414710,Tremayne Parc,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414710,Tremayne Parc,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
414710,Tremayne Parc,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
414710,Tremayne Parc,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
414710,Tremayne Parc,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
414710,Tremayne Parc,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
414710,Tremayne Parc,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.01
414710,Tremayne Parc,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.86
414710,Tremayne Parc,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
414710,Tremayne Parc,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
414710,Tremayne Parc,2023-06-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.66
414710,Tremayne Parc,2023-06-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.86
414710,Tremayne Parc,2023-06-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.42
414710,Tremayne Parc,2023-06-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.95
414710,Tremayne Parc,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.7
414710,Tremayne Parc,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
414710,Tremayne Parc,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
414710,Tremayne Parc,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
414710,Tremayne Parc,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
414710,Tremayne Parc,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
414710,Tremayne Parc,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
414710,Tremayne Parc,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414710,Tremayne Parc,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
414710,Tremayne Parc,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
414710,Tremayne Parc,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
414710,Tremayne Parc,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
414710,Tremayne Parc,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
414710,Tremayne Parc,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.26
414710,Tremayne Parc,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
414710,Tremayne Parc,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
414710,Tremayne Parc,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
414710,Tremayne Parc,2023-06-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.56
414710,Tremayne Parc,2023-06-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.91
414710,Tremayne Parc,2023-06-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.15
414710,Tremayne Parc,2023-06-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.02
414710,Tremayne Parc,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
414710,Tremayne Parc,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
414710,Tremayne Parc,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
414710,Tremayne Parc,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
414710,Tremayne Parc,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
414710,Tremayne Parc,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
414710,Tremayne Parc,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
414710,Tremayne Parc,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
414710,Tremayne Parc,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414710,Tremayne Parc,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
414710,Tremayne Parc,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
414710,Tremayne Parc,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
414710,Tremayne Parc,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.07
414710,Tremayne Parc,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.96
414710,Tremayne Parc,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.28
414710,Tremayne Parc,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
414710,Tremayne Parc,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
414710,Tremayne Parc,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
414710,Tremayne Parc,2023-06-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.38
414710,Tremayne Parc,2023-06-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.66
414710,Tremayne Parc,2023-06-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.77
414710,Tremayne Parc,2023-06-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.49
414710,Tremayne Parc,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.9
414710,Tremayne Parc,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
414710,Tremayne Parc,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
414710,Tremayne Parc,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
414710,Tremayne Parc,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
414710,Tremayne Parc,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
414710,Tremayne Parc,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
414710,Tremayne Parc,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
414710,Tremayne Parc,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414710,Tremayne Parc,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,29.7
414710,Tremayne Parc,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
414710,Tremayne Parc,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414710,Tremayne Parc,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
414710,Tremayne Parc,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
414710,Tremayne Parc,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
414710,Tremayne Parc,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.25
414710,Tremayne Parc,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
414710,Tremayne Parc,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.74
414710,Tremayne Parc,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
414710,Tremayne Parc,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
414710,Tremayne Parc,2023-06-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.41
414710,Tremayne Parc,2023-06-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.81
414710,Tremayne Parc,2023-06-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.43
414710,Tremayne Parc,2023-06-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.2
414710,Tremayne Parc,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.75
414710,Tremayne Parc,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
414710,Tremayne Parc,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
414710,Tremayne Parc,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
414710,Tremayne Parc,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
414710,Tremayne Parc,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
414710,Tremayne Parc,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,29.7
414710,Tremayne Parc,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
414710,Tremayne Parc,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414710,Tremayne Parc,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
414710,Tremayne Parc,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
414710,Tremayne Parc,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
414710,Tremayne Parc,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.28
414710,Tremayne Parc,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.27
414710,Tremayne Parc,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.36
414710,Tremayne Parc,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
414710,Tremayne Parc,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
414710,Tremayne Parc,2023-06-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.9
414710,Tremayne Parc,2023-06-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,7.19
414710,Tremayne Parc,2023-06-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.37
414710,Tremayne Parc,2023-06-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.86
414710,Tremayne Parc,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.89
414710,Tremayne Parc,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.64
414710,Tremayne Parc,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
414710,Tremayne Parc,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
414710,Tremayne Parc,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
414710,Tremayne Parc,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
414710,Tremayne Parc,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414710,Tremayne Parc,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
414710,Tremayne Parc,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
414710,Tremayne Parc,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
414710,Tremayne Parc,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
414710,Tremayne Parc,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.96
414710,Tremayne Parc,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.1
414710,Tremayne Parc,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.66
414710,Tremayne Parc,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
414710,Tremayne Parc,2023-06-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.44
414710,Tremayne Parc,2023-06-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.33
414710,Tremayne Parc,2023-06-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.31
414710,Tremayne Parc,2023-06-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
414710,Tremayne Parc,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.85
414710,Tremayne Parc,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
414710,Tremayne Parc,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
414710,Tremayne Parc,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
414710,Tremayne Parc,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
414710,Tremayne Parc,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
414710,Tremayne Parc,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414710,Tremayne Parc,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
414710,Tremayne Parc,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
414710,Tremayne Parc,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
414710,Tremayne Parc,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
414710,Tremayne Parc,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.85
414710,Tremayne Parc,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.9
414710,Tremayne Parc,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.99
414710,Tremayne Parc,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
414710,Tremayne Parc,2023-06-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.17
414710,Tremayne Parc,2023-06-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.97
414710,Tremayne Parc,2023-06-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.88
414710,Tremayne Parc,2023-06-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
414710,Tremayne Parc,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
414710,Tremayne Parc,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
414710,Tremayne Parc,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
414710,Tremayne Parc,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
414710,Tremayne Parc,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
414710,Tremayne Parc,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414710,Tremayne Parc,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
414710,Tremayne Parc,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
414710,Tremayne Parc,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
414710,Tremayne Parc,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
414710,Tremayne Parc,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.59
414710,Tremayne Parc,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.79
414710,Tremayne Parc,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.49
414710,Tremayne Parc,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
414710,Tremayne Parc,2023-06-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.75
414710,Tremayne Parc,2023-06-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,9.43
414710,Tremayne Parc,2023-06-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.3
414710,Tremayne Parc,2023-06-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.4
414710,Tremayne Parc,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
414710,Tremayne Parc,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
414710,Tremayne Parc,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
414710,Tremayne Parc,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
414710,Tremayne Parc,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
414710,Tremayne Parc,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414710,Tremayne Parc,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
414710,Tremayne Parc,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
414710,Tremayne Parc,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
414710,Tremayne Parc,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
414710,Tremayne Parc,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.87
414710,Tremayne Parc,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.25
414710,Tremayne Parc,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.96
414710,Tremayne Parc,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
414710,Tremayne Parc,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
414710,Tremayne Parc,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
414710,Tremayne Parc,2023-06-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.21
414710,Tremayne Parc,2023-06-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,11.28
414710,Tremayne Parc,2023-06-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.4
414710,Tremayne Parc,2023-06-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
414710,Tremayne Parc,2023-06-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.06
414710,Tremayne Parc,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.89
414710,Tremayne Parc,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
414710,Tremayne Parc,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
414710,Tremayne Parc,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
414710,Tremayne Parc,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
414710,Tremayne Parc,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
414710,Tremayne Parc,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
414710,Tremayne Parc,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
414710,Tremayne Parc,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
414710,Tremayne Parc,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
414710,Tremayne Parc,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.02
414710,Tremayne Parc,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.11
414710,Tremayne Parc,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.59
414710,Tremayne Parc,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
414710,Tremayne Parc,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
414710,Tremayne Parc,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
414710,Tremayne Parc,2023-06-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.46
414710,Tremayne Parc,2023-06-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.06
414710,Tremayne Parc,2023-06-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.58
414710,Tremayne Parc,2023-06-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
414710,Tremayne Parc,2023-06-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.8
414710,Tremayne Parc,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
414710,Tremayne Parc,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.81
414710,Tremayne Parc,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
414710,Tremayne Parc,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
