Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
414710,Tremayne Parc,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
414710,Tremayne Parc,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
414710,Tremayne Parc,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414710,Tremayne Parc,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
414710,Tremayne Parc,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
414710,Tremayne Parc,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
414710,Tremayne Parc,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
414710,Tremayne Parc,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.19
414710,Tremayne Parc,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.66
414710,Tremayne Parc,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.25
414710,Tremayne Parc,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
414710,Tremayne Parc,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
414710,Tremayne Parc,2023-06-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
414710,Tremayne Parc,2023-06-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.66
414710,Tremayne Parc,2023-06-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.65
414710,Tremayne Parc,2023-06-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.48
414710,Tremayne Parc,2023-06-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
414710,Tremayne Parc,2023-06-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
414710,Tremayne Parc,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
414710,Tremayne Parc,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.3
414710,Tremayne Parc,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
414710,Tremayne Parc,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
414710,Tremayne Parc,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
414710,Tremayne Parc,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
414710,Tremayne Parc,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
414710,Tremayne Parc,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414710,Tremayne Parc,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
414710,Tremayne Parc,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
414710,Tremayne Parc,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
414710,Tremayne Parc,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
414710,Tremayne Parc,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
414710,Tremayne Parc,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.85
414710,Tremayne Parc,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.09
414710,Tremayne Parc,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
414710,Tremayne Parc,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,16.93
414710,Tremayne Parc,2023-06-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,7.82
414710,Tremayne Parc,2023-06-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.73
414710,Tremayne Parc,2023-06-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,53.6
414710,Tremayne Parc,2023-06-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.3
414710,Tremayne Parc,2023-06-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.55
414710,Tremayne Parc,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
414710,Tremayne Parc,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.59
414710,Tremayne Parc,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.63
414710,Tremayne Parc,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
414710,Tremayne Parc,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
414710,Tremayne Parc,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
414710,Tremayne Parc,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
414710,Tremayne Parc,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
414710,Tremayne Parc,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
414710,Tremayne Parc,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
414710,Tremayne Parc,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.14
414710,Tremayne Parc,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.78
414710,Tremayne Parc,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.58
414710,Tremayne Parc,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
414710,Tremayne Parc,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
414710,Tremayne Parc,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
414710,Tremayne Parc,2023-06-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,12.33
414710,Tremayne Parc,2023-06-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.26
414710,Tremayne Parc,2023-06-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.18
414710,Tremayne Parc,2023-06-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
414710,Tremayne Parc,2023-06-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.81
414710,Tremayne Parc,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.59
414710,Tremayne Parc,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.85
414710,Tremayne Parc,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
414710,Tremayne Parc,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
414710,Tremayne Parc,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
414710,Tremayne Parc,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
414710,Tremayne Parc,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
414710,Tremayne Parc,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
414710,Tremayne Parc,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
414710,Tremayne Parc,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
414710,Tremayne Parc,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
414710,Tremayne Parc,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
414710,Tremayne Parc,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.03
414710,Tremayne Parc,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.74
414710,Tremayne Parc,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
414710,Tremayne Parc,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
414710,Tremayne Parc,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
414710,Tremayne Parc,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
414710,Tremayne Parc,2023-06-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
414710,Tremayne Parc,2023-06-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,15.39
414710,Tremayne Parc,2023-06-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.58
414710,Tremayne Parc,2023-06-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.26
414710,Tremayne Parc,2023-06-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,46.2
414710,Tremayne Parc,2023-06-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
414710,Tremayne Parc,2023-06-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.97
414710,Tremayne Parc,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.01
414710,Tremayne Parc,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.74
414710,Tremayne Parc,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
414710,Tremayne Parc,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
414710,Tremayne Parc,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
414710,Tremayne Parc,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
414710,Tremayne Parc,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
414710,Tremayne Parc,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
414710,Tremayne Parc,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
414710,Tremayne Parc,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
414710,Tremayne Parc,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
414710,Tremayne Parc,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.92
414710,Tremayne Parc,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.54
414710,Tremayne Parc,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.21
414710,Tremayne Parc,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
414710,Tremayne Parc,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
414710,Tremayne Parc,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
414710,Tremayne Parc,2023-06-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,12.4
414710,Tremayne Parc,2023-06-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.88
414710,Tremayne Parc,2023-06-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.89
414710,Tremayne Parc,2023-06-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
414710,Tremayne Parc,2023-06-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.9
414710,Tremayne Parc,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.42
414710,Tremayne Parc,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
414710,Tremayne Parc,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
414710,Tremayne Parc,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
414710,Tremayne Parc,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
414710,Tremayne Parc,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
414710,Tremayne Parc,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
414710,Tremayne Parc,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
414710,Tremayne Parc,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.81
414710,Tremayne Parc,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
414710,Tremayne Parc,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
414710,Tremayne Parc,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.64
414710,Tremayne Parc,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.38
414710,Tremayne Parc,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
414710,Tremayne Parc,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
414710,Tremayne Parc,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
414710,Tremayne Parc,2023-06-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.42
414710,Tremayne Parc,2023-06-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.32
414710,Tremayne Parc,2023-06-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.06
414710,Tremayne Parc,2023-06-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
414710,Tremayne Parc,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.76
414710,Tremayne Parc,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
414710,Tremayne Parc,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.91
414710,Tremayne Parc,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
414710,Tremayne Parc,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
414710,Tremayne Parc,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
414710,Tremayne Parc,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
414710,Tremayne Parc,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
414710,Tremayne Parc,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
414710,Tremayne Parc,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
414710,Tremayne Parc,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
414710,Tremayne Parc,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.45
414710,Tremayne Parc,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.01
414710,Tremayne Parc,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.84
414710,Tremayne Parc,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
414710,Tremayne Parc,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
414710,Tremayne Parc,2023-06-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.99
414710,Tremayne Parc,2023-06-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.07
414710,Tremayne Parc,2023-06-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.41
414710,Tremayne Parc,2023-06-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.78
414710,Tremayne Parc,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.39
414710,Tremayne Parc,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
414710,Tremayne Parc,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
414710,Tremayne Parc,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
414710,Tremayne Parc,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
414710,Tremayne Parc,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
414710,Tremayne Parc,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
414710,Tremayne Parc,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
414710,Tremayne Parc,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
414710,Tremayne Parc,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
414710,Tremayne Parc,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
414710,Tremayne Parc,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.6
414710,Tremayne Parc,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
414710,Tremayne Parc,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.23
414710,Tremayne Parc,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.86
414710,Tremayne Parc,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.05
414710,Tremayne Parc,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
414710,Tremayne Parc,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
414710,Tremayne Parc,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
414710,Tremayne Parc,2023-06-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,9.74
414710,Tremayne Parc,2023-06-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.53
414710,Tremayne Parc,2023-06-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.31
414710,Tremayne Parc,2023-06-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
414710,Tremayne Parc,2023-06-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
414710,Tremayne Parc,2023-06-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.44
414710,Tremayne Parc,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.11
414710,Tremayne Parc,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
414710,Tremayne Parc,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
414710,Tremayne Parc,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
414710,Tremayne Parc,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
414710,Tremayne Parc,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
414710,Tremayne Parc,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
414710,Tremayne Parc,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
414710,Tremayne Parc,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
414710,Tremayne Parc,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
414710,Tremayne Parc,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.78
414710,Tremayne Parc,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
414710,Tremayne Parc,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.4
414710,Tremayne Parc,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.61
414710,Tremayne Parc,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.76
414710,Tremayne Parc,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
414710,Tremayne Parc,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
414710,Tremayne Parc,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
414710,Tremayne Parc,2023-06-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.4
414710,Tremayne Parc,2023-06-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,10.77
414710,Tremayne Parc,2023-06-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.16
414710,Tremayne Parc,2023-06-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
414710,Tremayne Parc,2023-06-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
414710,Tremayne Parc,2023-06-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.46
414710,Tremayne Parc,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
414710,Tremayne Parc,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.43
414710,Tremayne Parc,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.1
414710,Tremayne Parc,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
414710,Tremayne Parc,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
414710,Tremayne Parc,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
414710,Tremayne Parc,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
414710,Tremayne Parc,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
414710,Tremayne Parc,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414710,Tremayne Parc,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
414710,Tremayne Parc,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
414710,Tremayne Parc,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
414710,Tremayne Parc,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.63
414710,Tremayne Parc,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
414710,Tremayne Parc,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.05
414710,Tremayne Parc,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.22
414710,Tremayne Parc,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.19
414710,Tremayne Parc,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
414710,Tremayne Parc,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
414710,Tremayne Parc,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
414710,Tremayne Parc,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
414710,Tremayne Parc,2023-06-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,16.04
414710,Tremayne Parc,2023-06-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,11.08
414710,Tremayne Parc,2023-06-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.15
414710,Tremayne Parc,2023-06-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,43.5
414710,Tremayne Parc,2023-06-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.1
414710,Tremayne Parc,2023-06-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
414710,Tremayne Parc,2023-06-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
414710,Tremayne Parc,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
414710,Tremayne Parc,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
414710,Tremayne Parc,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.69
414710,Tremayne Parc,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
414710,Tremayne Parc,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
414710,Tremayne Parc,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
414710,Tremayne Parc,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
414710,Tremayne Parc,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
414710,Tremayne Parc,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,30.6
414710,Tremayne Parc,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
414710,Tremayne Parc,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
414710,Tremayne Parc,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
414710,Tremayne Parc,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
414710,Tremayne Parc,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
414710,Tremayne Parc,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
414710,Tremayne Parc,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.06
414710,Tremayne Parc,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.16
414710,Tremayne Parc,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
414710,Tremayne Parc,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
414710,Tremayne Parc,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
414710,Tremayne Parc,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
414710,Tremayne Parc,2023-06-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,15.03
414710,Tremayne Parc,2023-06-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.72
414710,Tremayne Parc,2023-06-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.51
414710,Tremayne Parc,2023-06-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
414710,Tremayne Parc,2023-06-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
414710,Tremayne Parc,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
414710,Tremayne Parc,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
414710,Tremayne Parc,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
414710,Tremayne Parc,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.51
414710,Tremayne Parc,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
414710,Tremayne Parc,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
414710,Tremayne Parc,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
414710,Tremayne Parc,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,30.6
414710,Tremayne Parc,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
414710,Tremayne Parc,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
414710,Tremayne Parc,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
414710,Tremayne Parc,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
414710,Tremayne Parc,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
414710,Tremayne Parc,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.48
414710,Tremayne Parc,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.65
414710,Tremayne Parc,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.18
414710,Tremayne Parc,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
414710,Tremayne Parc,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
414710,Tremayne Parc,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
414710,Tremayne Parc,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
414710,Tremayne Parc,2023-06-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,16.08
414710,Tremayne Parc,2023-06-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.99
414710,Tremayne Parc,2023-06-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,19.26
414710,Tremayne Parc,2023-06-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,49.0
414710,Tremayne Parc,2023-06-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
414710,Tremayne Parc,2023-06-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.6
