Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
414710,Tremayne Parc,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
414710,Tremayne Parc,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
414710,Tremayne Parc,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.6
414710,Tremayne Parc,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
414710,Tremayne Parc,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
414710,Tremayne Parc,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
414710,Tremayne Parc,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
414710,Tremayne Parc,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,30.6
414710,Tremayne Parc,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
414710,Tremayne Parc,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
414710,Tremayne Parc,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
414710,Tremayne Parc,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
414710,Tremayne Parc,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
414710,Tremayne Parc,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.55
414710,Tremayne Parc,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.92
414710,Tremayne Parc,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.91
414710,Tremayne Parc,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
414710,Tremayne Parc,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
414710,Tremayne Parc,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
414710,Tremayne Parc,2023-06-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,15.3
414710,Tremayne Parc,2023-06-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.11
414710,Tremayne Parc,2023-06-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,11.31
414710,Tremayne Parc,2023-06-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,41.3
414710,Tremayne Parc,2023-06-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
414710,Tremayne Parc,2023-06-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
414710,Tremayne Parc,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
414710,Tremayne Parc,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
414710,Tremayne Parc,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
414710,Tremayne Parc,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.42
414710,Tremayne Parc,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.73
414710,Tremayne Parc,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
414710,Tremayne Parc,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
414710,Tremayne Parc,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
414710,Tremayne Parc,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
414710,Tremayne Parc,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,30.7
414710,Tremayne Parc,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
414710,Tremayne Parc,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
414710,Tremayne Parc,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
414710,Tremayne Parc,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
414710,Tremayne Parc,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
414710,Tremayne Parc,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
414710,Tremayne Parc,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.83
414710,Tremayne Parc,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.01
414710,Tremayne Parc,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.52
414710,Tremayne Parc,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
414710,Tremayne Parc,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
414710,Tremayne Parc,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
414710,Tremayne Parc,2023-06-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,11.84
414710,Tremayne Parc,2023-06-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,9.55
414710,Tremayne Parc,2023-06-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,12.04
414710,Tremayne Parc,2023-06-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
414710,Tremayne Parc,2023-06-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
414710,Tremayne Parc,2023-06-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
414710,Tremayne Parc,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
414710,Tremayne Parc,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
414710,Tremayne Parc,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
414710,Tremayne Parc,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
414710,Tremayne Parc,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
414710,Tremayne Parc,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
414710,Tremayne Parc,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
414710,Tremayne Parc,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,30.7
414710,Tremayne Parc,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
414710,Tremayne Parc,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
414710,Tremayne Parc,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
414710,Tremayne Parc,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
414710,Tremayne Parc,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
414710,Tremayne Parc,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.96
414710,Tremayne Parc,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
414710,Tremayne Parc,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.81
414710,Tremayne Parc,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
414710,Tremayne Parc,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
414710,Tremayne Parc,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
414710,Tremayne Parc,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
414710,Tremayne Parc,2023-06-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.06
414710,Tremayne Parc,2023-06-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,9.92
414710,Tremayne Parc,2023-06-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.85
414710,Tremayne Parc,2023-06-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
414710,Tremayne Parc,2023-06-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
414710,Tremayne Parc,2023-06-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
414710,Tremayne Parc,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
414710,Tremayne Parc,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
414710,Tremayne Parc,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
414710,Tremayne Parc,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
414710,Tremayne Parc,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,30.7
414710,Tremayne Parc,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
414710,Tremayne Parc,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
414710,Tremayne Parc,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
414710,Tremayne Parc,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
414710,Tremayne Parc,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
414710,Tremayne Parc,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
414710,Tremayne Parc,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.63
414710,Tremayne Parc,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.45
414710,Tremayne Parc,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.16
414710,Tremayne Parc,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
414710,Tremayne Parc,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
414710,Tremayne Parc,2023-06-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.17
414710,Tremayne Parc,2023-06-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.39
414710,Tremayne Parc,2023-06-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.53
414710,Tremayne Parc,2023-06-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
414710,Tremayne Parc,2023-06-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
414710,Tremayne Parc,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
414710,Tremayne Parc,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
414710,Tremayne Parc,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
414710,Tremayne Parc,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,30.7
414710,Tremayne Parc,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
414710,Tremayne Parc,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
414710,Tremayne Parc,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
414710,Tremayne Parc,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
414710,Tremayne Parc,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
414710,Tremayne Parc,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.37
414710,Tremayne Parc,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.41
414710,Tremayne Parc,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.9
414710,Tremayne Parc,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
414710,Tremayne Parc,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
414710,Tremayne Parc,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
414710,Tremayne Parc,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.78
414710,Tremayne Parc,2023-06-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.15
414710,Tremayne Parc,2023-06-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.73
414710,Tremayne Parc,2023-06-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
414710,Tremayne Parc,2023-06-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.67
414710,Tremayne Parc,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
414710,Tremayne Parc,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
414710,Tremayne Parc,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
414710,Tremayne Parc,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
414710,Tremayne Parc,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.9
414710,Tremayne Parc,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,30.6
414710,Tremayne Parc,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
414710,Tremayne Parc,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
414710,Tremayne Parc,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
414710,Tremayne Parc,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
414710,Tremayne Parc,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
414710,Tremayne Parc,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.65
414710,Tremayne Parc,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.81
414710,Tremayne Parc,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.98
414710,Tremayne Parc,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
414710,Tremayne Parc,2023-06-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.96
414710,Tremayne Parc,2023-06-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.8
414710,Tremayne Parc,2023-06-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.02
414710,Tremayne Parc,2023-06-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
414710,Tremayne Parc,2023-06-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.73
414710,Tremayne Parc,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
414710,Tremayne Parc,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
414710,Tremayne Parc,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
414710,Tremayne Parc,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
414710,Tremayne Parc,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,30.6
414710,Tremayne Parc,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
414710,Tremayne Parc,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
414710,Tremayne Parc,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
414710,Tremayne Parc,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
414710,Tremayne Parc,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
414710,Tremayne Parc,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
414710,Tremayne Parc,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.9
414710,Tremayne Parc,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.37
414710,Tremayne Parc,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.74
414710,Tremayne Parc,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
414710,Tremayne Parc,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
414710,Tremayne Parc,2023-06-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,19.35
414710,Tremayne Parc,2023-06-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,10.7
414710,Tremayne Parc,2023-06-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.84
414710,Tremayne Parc,2023-06-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,54.7
414710,Tremayne Parc,2023-06-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,80.0
414710,Tremayne Parc,2023-06-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
414710,Tremayne Parc,2023-06-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.77
414710,Tremayne Parc,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
414710,Tremayne Parc,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
414710,Tremayne Parc,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
414710,Tremayne Parc,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
414710,Tremayne Parc,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
414710,Tremayne Parc,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,30.6
414710,Tremayne Parc,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
414710,Tremayne Parc,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
414710,Tremayne Parc,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
414710,Tremayne Parc,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
414710,Tremayne Parc,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
414710,Tremayne Parc,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
414710,Tremayne Parc,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.09
414710,Tremayne Parc,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.72
414710,Tremayne Parc,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.95
414710,Tremayne Parc,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
414710,Tremayne Parc,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
414710,Tremayne Parc,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
414710,Tremayne Parc,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
414710,Tremayne Parc,2023-06-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,22.79
414710,Tremayne Parc,2023-06-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.13
414710,Tremayne Parc,2023-06-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.22
414710,Tremayne Parc,2023-06-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,62.5
414710,Tremayne Parc,2023-06-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,93.6
414710,Tremayne Parc,2023-06-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
414710,Tremayne Parc,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.37
414710,Tremayne Parc,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
414710,Tremayne Parc,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
414710,Tremayne Parc,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
414710,Tremayne Parc,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
414710,Tremayne Parc,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
414710,Tremayne Parc,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
414710,Tremayne Parc,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,30.6
414710,Tremayne Parc,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
414710,Tremayne Parc,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
414710,Tremayne Parc,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
414710,Tremayne Parc,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
414710,Tremayne Parc,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
414710,Tremayne Parc,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
414710,Tremayne Parc,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.06
414710,Tremayne Parc,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.79
414710,Tremayne Parc,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.43
414710,Tremayne Parc,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
414710,Tremayne Parc,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
414710,Tremayne Parc,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
414710,Tremayne Parc,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
414710,Tremayne Parc,2023-06-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,15.73
414710,Tremayne Parc,2023-06-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,10.15
414710,Tremayne Parc,2023-06-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.27
414710,Tremayne Parc,2023-06-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,46.6
414710,Tremayne Parc,2023-06-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
414710,Tremayne Parc,2023-06-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
414710,Tremayne Parc,2023-06-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
414710,Tremayne Parc,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
414710,Tremayne Parc,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
414710,Tremayne Parc,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
414710,Tremayne Parc,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
414710,Tremayne Parc,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
414710,Tremayne Parc,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
414710,Tremayne Parc,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
414710,Tremayne Parc,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
414710,Tremayne Parc,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
414710,Tremayne Parc,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
414710,Tremayne Parc,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
414710,Tremayne Parc,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
414710,Tremayne Parc,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
414710,Tremayne Parc,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.36
414710,Tremayne Parc,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.3
414710,Tremayne Parc,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.59
414710,Tremayne Parc,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
414710,Tremayne Parc,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
414710,Tremayne Parc,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
414710,Tremayne Parc,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
414710,Tremayne Parc,2023-06-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.93
414710,Tremayne Parc,2023-06-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,11.06
414710,Tremayne Parc,2023-06-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.76
414710,Tremayne Parc,2023-06-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
414710,Tremayne Parc,2023-06-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
414710,Tremayne Parc,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
414710,Tremayne Parc,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
414710,Tremayne Parc,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
414710,Tremayne Parc,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
414710,Tremayne Parc,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
414710,Tremayne Parc,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
414710,Tremayne Parc,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
414710,Tremayne Parc,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
414710,Tremayne Parc,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
414710,Tremayne Parc,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
414710,Tremayne Parc,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.4
414710,Tremayne Parc,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.15
414710,Tremayne Parc,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.92
414710,Tremayne Parc,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
414710,Tremayne Parc,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
414710,Tremayne Parc,2023-06-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.29
414710,Tremayne Parc,2023-06-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,13.25
414710,Tremayne Parc,2023-06-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.66
414710,Tremayne Parc,2023-06-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
414710,Tremayne Parc,2023-06-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.13
414710,Tremayne Parc,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.74
414710,Tremayne Parc,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.96
414710,Tremayne Parc,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
414710,Tremayne Parc,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
414710,Tremayne Parc,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
414710,Tremayne Parc,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
414710,Tremayne Parc,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
414710,Tremayne Parc,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
414710,Tremayne Parc,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
414710,Tremayne Parc,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
414710,Tremayne Parc,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
414710,Tremayne Parc,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
414710,Tremayne Parc,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
414710,Tremayne Parc,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.75
414710,Tremayne Parc,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
414710,Tremayne Parc,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.59
414710,Tremayne Parc,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
414710,Tremayne Parc,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
