Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
414710,Tremayne Parc,2023-06-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.12
414710,Tremayne Parc,2023-06-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,15.95
414710,Tremayne Parc,2023-06-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.65
414710,Tremayne Parc,2023-06-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
414710,Tremayne Parc,2023-06-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
414710,Tremayne Parc,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
414710,Tremayne Parc,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
414710,Tremayne Parc,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
414710,Tremayne Parc,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
414710,Tremayne Parc,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
414710,Tremayne Parc,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
414710,Tremayne Parc,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
414710,Tremayne Parc,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
414710,Tremayne Parc,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
414710,Tremayne Parc,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
414710,Tremayne Parc,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
414710,Tremayne Parc,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.43
414710,Tremayne Parc,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
414710,Tremayne Parc,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.24
414710,Tremayne Parc,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
414710,Tremayne Parc,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
414710,Tremayne Parc,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
414710,Tremayne Parc,2023-06-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.31
414710,Tremayne Parc,2023-06-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,15.94
414710,Tremayne Parc,2023-06-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.46
414710,Tremayne Parc,2023-06-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
414710,Tremayne Parc,2023-06-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.77
414710,Tremayne Parc,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
414710,Tremayne Parc,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.57
414710,Tremayne Parc,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.36
414710,Tremayne Parc,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
414710,Tremayne Parc,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
414710,Tremayne Parc,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
414710,Tremayne Parc,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
414710,Tremayne Parc,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
414710,Tremayne Parc,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414710,Tremayne Parc,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
414710,Tremayne Parc,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
414710,Tremayne Parc,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414710,Tremayne Parc,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
414710,Tremayne Parc,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
414710,Tremayne Parc,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
414710,Tremayne Parc,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
414710,Tremayne Parc,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.42
414710,Tremayne Parc,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
414710,Tremayne Parc,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.17
414710,Tremayne Parc,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
414710,Tremayne Parc,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
414710,Tremayne Parc,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
414710,Tremayne Parc,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
414710,Tremayne Parc,2023-06-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,14.68
414710,Tremayne Parc,2023-06-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,22.16
414710,Tremayne Parc,2023-06-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.99
414710,Tremayne Parc,2023-06-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,54.1
414710,Tremayne Parc,2023-06-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
414710,Tremayne Parc,2023-06-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,90.6
414710,Tremayne Parc,2023-06-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
414710,Tremayne Parc,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
414710,Tremayne Parc,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
414710,Tremayne Parc,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.19
414710,Tremayne Parc,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
414710,Tremayne Parc,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
414710,Tremayne Parc,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
414710,Tremayne Parc,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
414710,Tremayne Parc,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
414710,Tremayne Parc,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414710,Tremayne Parc,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
414710,Tremayne Parc,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
414710,Tremayne Parc,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414710,Tremayne Parc,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
414710,Tremayne Parc,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
414710,Tremayne Parc,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
414710,Tremayne Parc,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
414710,Tremayne Parc,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.02
414710,Tremayne Parc,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
414710,Tremayne Parc,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
414710,Tremayne Parc,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
414710,Tremayne Parc,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
414710,Tremayne Parc,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
414710,Tremayne Parc,2023-06-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,11.42
414710,Tremayne Parc,2023-06-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,19.05
414710,Tremayne Parc,2023-06-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.29
414710,Tremayne Parc,2023-06-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,44.2
414710,Tremayne Parc,2023-06-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
414710,Tremayne Parc,2023-06-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.3
414710,Tremayne Parc,2023-06-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.72
414710,Tremayne Parc,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
414710,Tremayne Parc,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
414710,Tremayne Parc,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.29
414710,Tremayne Parc,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
414710,Tremayne Parc,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
414710,Tremayne Parc,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
414710,Tremayne Parc,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
414710,Tremayne Parc,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414710,Tremayne Parc,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
414710,Tremayne Parc,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
414710,Tremayne Parc,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
414710,Tremayne Parc,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
414710,Tremayne Parc,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
414710,Tremayne Parc,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.99
414710,Tremayne Parc,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.03
414710,Tremayne Parc,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.66
414710,Tremayne Parc,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
414710,Tremayne Parc,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
414710,Tremayne Parc,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
414710,Tremayne Parc,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
414710,Tremayne Parc,2023-06-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.88
414710,Tremayne Parc,2023-06-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,15.23
414710,Tremayne Parc,2023-06-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.3
414710,Tremayne Parc,2023-06-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,42.2
414710,Tremayne Parc,2023-06-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
414710,Tremayne Parc,2023-06-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
414710,Tremayne Parc,2023-06-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.52
414710,Tremayne Parc,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
414710,Tremayne Parc,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
414710,Tremayne Parc,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.15
414710,Tremayne Parc,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
414710,Tremayne Parc,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
414710,Tremayne Parc,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
414710,Tremayne Parc,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
414710,Tremayne Parc,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414710,Tremayne Parc,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414710,Tremayne Parc,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
414710,Tremayne Parc,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
414710,Tremayne Parc,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414710,Tremayne Parc,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
414710,Tremayne Parc,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
414710,Tremayne Parc,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
414710,Tremayne Parc,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
414710,Tremayne Parc,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.49
414710,Tremayne Parc,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
414710,Tremayne Parc,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.46
414710,Tremayne Parc,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
414710,Tremayne Parc,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
414710,Tremayne Parc,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
414710,Tremayne Parc,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
414710,Tremayne Parc,2023-06-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.0
414710,Tremayne Parc,2023-06-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,18.94
414710,Tremayne Parc,2023-06-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.25
414710,Tremayne Parc,2023-06-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,51.2
414710,Tremayne Parc,2023-06-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.3
414710,Tremayne Parc,2023-06-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.29
414710,Tremayne Parc,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
414710,Tremayne Parc,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
414710,Tremayne Parc,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
414710,Tremayne Parc,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
414710,Tremayne Parc,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.96
414710,Tremayne Parc,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
414710,Tremayne Parc,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414710,Tremayne Parc,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
414710,Tremayne Parc,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
414710,Tremayne Parc,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
414710,Tremayne Parc,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
414710,Tremayne Parc,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
414710,Tremayne Parc,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.26
414710,Tremayne Parc,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.61
414710,Tremayne Parc,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.17
414710,Tremayne Parc,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
414710,Tremayne Parc,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
414710,Tremayne Parc,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
414710,Tremayne Parc,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
414710,Tremayne Parc,2023-06-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.92
414710,Tremayne Parc,2023-06-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,21.4
414710,Tremayne Parc,2023-06-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.8
414710,Tremayne Parc,2023-06-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,57.7
414710,Tremayne Parc,2023-06-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.0
414710,Tremayne Parc,2023-06-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
414710,Tremayne Parc,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.93
414710,Tremayne Parc,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.15
414710,Tremayne Parc,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
414710,Tremayne Parc,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
414710,Tremayne Parc,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
414710,Tremayne Parc,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
414710,Tremayne Parc,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414710,Tremayne Parc,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
414710,Tremayne Parc,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
414710,Tremayne Parc,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
414710,Tremayne Parc,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
414710,Tremayne Parc,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.25
414710,Tremayne Parc,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.68
414710,Tremayne Parc,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.95
414710,Tremayne Parc,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
414710,Tremayne Parc,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
414710,Tremayne Parc,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
414710,Tremayne Parc,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
414710,Tremayne Parc,2023-06-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.84
414710,Tremayne Parc,2023-06-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,17.83
414710,Tremayne Parc,2023-06-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,13.52
414710,Tremayne Parc,2023-06-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,55.1
414710,Tremayne Parc,2023-06-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.3
414710,Tremayne Parc,2023-06-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
414710,Tremayne Parc,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.83
414710,Tremayne Parc,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
414710,Tremayne Parc,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.82
414710,Tremayne Parc,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.12
414710,Tremayne Parc,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
414710,Tremayne Parc,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
414710,Tremayne Parc,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
414710,Tremayne Parc,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
414710,Tremayne Parc,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
414710,Tremayne Parc,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414710,Tremayne Parc,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
414710,Tremayne Parc,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
414710,Tremayne Parc,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
414710,Tremayne Parc,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.48
414710,Tremayne Parc,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
414710,Tremayne Parc,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.66
414710,Tremayne Parc,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.12
414710,Tremayne Parc,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.1
414710,Tremayne Parc,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
414710,Tremayne Parc,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
414710,Tremayne Parc,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
414710,Tremayne Parc,2023-06-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.56
414710,Tremayne Parc,2023-06-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.59
414710,Tremayne Parc,2023-06-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,14.55
414710,Tremayne Parc,2023-06-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,42.9
414710,Tremayne Parc,2023-06-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
414710,Tremayne Parc,2023-06-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
414710,Tremayne Parc,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
414710,Tremayne Parc,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
414710,Tremayne Parc,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
414710,Tremayne Parc,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
414710,Tremayne Parc,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
414710,Tremayne Parc,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
414710,Tremayne Parc,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
414710,Tremayne Parc,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414710,Tremayne Parc,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
414710,Tremayne Parc,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
414710,Tremayne Parc,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
414710,Tremayne Parc,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
414710,Tremayne Parc,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.02
414710,Tremayne Parc,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.49
414710,Tremayne Parc,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.37
414710,Tremayne Parc,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
414710,Tremayne Parc,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
414710,Tremayne Parc,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
414710,Tremayne Parc,2023-06-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.33
414710,Tremayne Parc,2023-06-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.46
414710,Tremayne Parc,2023-06-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.66
414710,Tremayne Parc,2023-06-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,48.5
414710,Tremayne Parc,2023-06-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
414710,Tremayne Parc,2023-06-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
414710,Tremayne Parc,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
414710,Tremayne Parc,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
414710,Tremayne Parc,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
414710,Tremayne Parc,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
414710,Tremayne Parc,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.35
414710,Tremayne Parc,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414710,Tremayne Parc,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
414710,Tremayne Parc,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
414710,Tremayne Parc,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
414710,Tremayne Parc,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
414710,Tremayne Parc,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
414710,Tremayne Parc,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.78
414710,Tremayne Parc,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.4
414710,Tremayne Parc,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.88
414710,Tremayne Parc,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
414710,Tremayne Parc,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
414710,Tremayne Parc,2023-06-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.39
414710,Tremayne Parc,2023-06-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.03
414710,Tremayne Parc,2023-06-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.18
414710,Tremayne Parc,2023-06-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,47.3
414710,Tremayne Parc,2023-06-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
414710,Tremayne Parc,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
414710,Tremayne Parc,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
414710,Tremayne Parc,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
414710,Tremayne Parc,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
414710,Tremayne Parc,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.77
414710,Tremayne Parc,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
414710,Tremayne Parc,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
414710,Tremayne Parc,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
414710,Tremayne Parc,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
414710,Tremayne Parc,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
414710,Tremayne Parc,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
414710,Tremayne Parc,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.31
414710,Tremayne Parc,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.64
414710,Tremayne Parc,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
414710,Tremayne Parc,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
414710,Tremayne Parc,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
414710,Tremayne Parc,2023-06-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.4
414710,Tremayne Parc,2023-06-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,7.34
414710,Tremayne Parc,2023-06-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.81
414710,Tremayne Parc,2023-06-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
414710,Tremayne Parc,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
414710,Tremayne Parc,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.66
414710,Tremayne Parc,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
414710,Tremayne Parc,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
414710,Tremayne Parc,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.27
414710,Tremayne Parc,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
414710,Tremayne Parc,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
414710,Tremayne Parc,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414710,Tremayne Parc,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
414710,Tremayne Parc,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
