Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
414710,Tremayne Parc,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
414710,Tremayne Parc,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
414710,Tremayne Parc,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.61
414710,Tremayne Parc,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.65
414710,Tremayne Parc,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.92
414710,Tremayne Parc,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
414710,Tremayne Parc,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
414710,Tremayne Parc,2023-06-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.44
414710,Tremayne Parc,2023-06-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.74
414710,Tremayne Parc,2023-06-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.02
414710,Tremayne Parc,2023-06-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
414710,Tremayne Parc,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
414710,Tremayne Parc,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.29
414710,Tremayne Parc,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
414710,Tremayne Parc,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
414710,Tremayne Parc,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
414710,Tremayne Parc,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
414710,Tremayne Parc,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.21
414710,Tremayne Parc,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
414710,Tremayne Parc,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
414710,Tremayne Parc,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
414710,Tremayne Parc,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
414710,Tremayne Parc,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
414710,Tremayne Parc,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
414710,Tremayne Parc,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
414710,Tremayne Parc,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
414710,Tremayne Parc,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
414710,Tremayne Parc,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.56
414710,Tremayne Parc,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.24
414710,Tremayne Parc,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.37
414710,Tremayne Parc,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
414710,Tremayne Parc,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
414710,Tremayne Parc,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
414710,Tremayne Parc,2023-06-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.79
414710,Tremayne Parc,2023-06-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.72
414710,Tremayne Parc,2023-06-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.71
414710,Tremayne Parc,2023-06-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,45.7
414710,Tremayne Parc,2023-06-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.95
414710,Tremayne Parc,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
414710,Tremayne Parc,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
414710,Tremayne Parc,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.88
414710,Tremayne Parc,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
414710,Tremayne Parc,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
414710,Tremayne Parc,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
414710,Tremayne Parc,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
414710,Tremayne Parc,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.49
414710,Tremayne Parc,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
414710,Tremayne Parc,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
414710,Tremayne Parc,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
414710,Tremayne Parc,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
414710,Tremayne Parc,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
414710,Tremayne Parc,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
414710,Tremayne Parc,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.77
414710,Tremayne Parc,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.36
414710,Tremayne Parc,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.86
414710,Tremayne Parc,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
414710,Tremayne Parc,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
414710,Tremayne Parc,2023-06-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.63
414710,Tremayne Parc,2023-06-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.2
414710,Tremayne Parc,2023-06-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.68
414710,Tremayne Parc,2023-06-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,41.5
414710,Tremayne Parc,2023-06-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.0
414710,Tremayne Parc,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
414710,Tremayne Parc,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.29
414710,Tremayne Parc,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.54
414710,Tremayne Parc,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
414710,Tremayne Parc,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
414710,Tremayne Parc,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
414710,Tremayne Parc,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
414710,Tremayne Parc,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.3
414710,Tremayne Parc,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
414710,Tremayne Parc,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
414710,Tremayne Parc,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
414710,Tremayne Parc,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.87
414710,Tremayne Parc,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
414710,Tremayne Parc,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.5
414710,Tremayne Parc,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.36
414710,Tremayne Parc,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.93
414710,Tremayne Parc,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
414710,Tremayne Parc,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
414710,Tremayne Parc,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.08
414710,Tremayne Parc,2023-06-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.0
414710,Tremayne Parc,2023-06-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.95
414710,Tremayne Parc,2023-06-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,43.1
414710,Tremayne Parc,2023-06-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
414710,Tremayne Parc,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
414710,Tremayne Parc,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
414710,Tremayne Parc,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.63
414710,Tremayne Parc,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
414710,Tremayne Parc,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
414710,Tremayne Parc,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
414710,Tremayne Parc,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
414710,Tremayne Parc,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
414710,Tremayne Parc,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
414710,Tremayne Parc,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
414710,Tremayne Parc,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
414710,Tremayne Parc,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
414710,Tremayne Parc,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
414710,Tremayne Parc,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.99
414710,Tremayne Parc,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.93
414710,Tremayne Parc,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.34
414710,Tremayne Parc,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
414710,Tremayne Parc,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
414710,Tremayne Parc,2023-06-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.6
414710,Tremayne Parc,2023-06-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.72
414710,Tremayne Parc,2023-06-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.61
414710,Tremayne Parc,2023-06-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
414710,Tremayne Parc,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
414710,Tremayne Parc,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
414710,Tremayne Parc,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
414710,Tremayne Parc,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
414710,Tremayne Parc,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
414710,Tremayne Parc,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
414710,Tremayne Parc,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
414710,Tremayne Parc,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.14
414710,Tremayne Parc,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.73
414710,Tremayne Parc,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.89
414710,Tremayne Parc,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
414710,Tremayne Parc,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.72
414710,Tremayne Parc,2023-06-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.8
414710,Tremayne Parc,2023-06-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.67
414710,Tremayne Parc,2023-06-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
414710,Tremayne Parc,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
414710,Tremayne Parc,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
414710,Tremayne Parc,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
414710,Tremayne Parc,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
414710,Tremayne Parc,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
414710,Tremayne Parc,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
414710,Tremayne Parc,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
414710,Tremayne Parc,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.12
414710,Tremayne Parc,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.25
414710,Tremayne Parc,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.78
414710,Tremayne Parc,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
414710,Tremayne Parc,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.69
414710,Tremayne Parc,2023-06-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.69
414710,Tremayne Parc,2023-06-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
414710,Tremayne Parc,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.78
414710,Tremayne Parc,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
414710,Tremayne Parc,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
414710,Tremayne Parc,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
414710,Tremayne Parc,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
414710,Tremayne Parc,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,30.2
414710,Tremayne Parc,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
414710,Tremayne Parc,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
414710,Tremayne Parc,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
414710,Tremayne Parc,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
414710,Tremayne Parc,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.04
414710,Tremayne Parc,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.34
414710,Tremayne Parc,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.56
414710,Tremayne Parc,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.58
414710,Tremayne Parc,2023-06-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.19
414710,Tremayne Parc,2023-06-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.08
414710,Tremayne Parc,2023-06-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
414710,Tremayne Parc,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.82
414710,Tremayne Parc,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.44
414710,Tremayne Parc,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
414710,Tremayne Parc,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
414710,Tremayne Parc,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.42
414710,Tremayne Parc,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
414710,Tremayne Parc,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
414710,Tremayne Parc,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
414710,Tremayne Parc,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
414710,Tremayne Parc,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.68
414710,Tremayne Parc,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.95
414710,Tremayne Parc,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.08
414710,Tremayne Parc,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.77
414710,Tremayne Parc,2023-06-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.27
414710,Tremayne Parc,2023-06-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.23
414710,Tremayne Parc,2023-06-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
414710,Tremayne Parc,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.82
414710,Tremayne Parc,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
414710,Tremayne Parc,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
414710,Tremayne Parc,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
414710,Tremayne Parc,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
414710,Tremayne Parc,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
414710,Tremayne Parc,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
414710,Tremayne Parc,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
414710,Tremayne Parc,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
414710,Tremayne Parc,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.93
414710,Tremayne Parc,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.87
414710,Tremayne Parc,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.95
414710,Tremayne Parc,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.82
414710,Tremayne Parc,2023-06-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.58
414710,Tremayne Parc,2023-06-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.6
414710,Tremayne Parc,2023-06-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
414710,Tremayne Parc,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.64
414710,Tremayne Parc,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
414710,Tremayne Parc,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
414710,Tremayne Parc,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
414710,Tremayne Parc,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
414710,Tremayne Parc,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
414710,Tremayne Parc,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
414710,Tremayne Parc,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.67
414710,Tremayne Parc,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.11
414710,Tremayne Parc,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.92
414710,Tremayne Parc,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
414710,Tremayne Parc,2023-06-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.21
414710,Tremayne Parc,2023-06-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.23
414710,Tremayne Parc,2023-06-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.81
414710,Tremayne Parc,2023-06-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
414710,Tremayne Parc,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
414710,Tremayne Parc,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.84
414710,Tremayne Parc,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
414710,Tremayne Parc,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
414710,Tremayne Parc,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
414710,Tremayne Parc,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.82
414710,Tremayne Parc,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
414710,Tremayne Parc,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
414710,Tremayne Parc,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
414710,Tremayne Parc,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
414710,Tremayne Parc,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.76
414710,Tremayne Parc,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.57
414710,Tremayne Parc,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.56
414710,Tremayne Parc,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
414710,Tremayne Parc,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.05
414710,Tremayne Parc,2023-06-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.27
414710,Tremayne Parc,2023-06-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.51
414710,Tremayne Parc,2023-06-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
414710,Tremayne Parc,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
414710,Tremayne Parc,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
414710,Tremayne Parc,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.83
414710,Tremayne Parc,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
414710,Tremayne Parc,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
414710,Tremayne Parc,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
