Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
414710,Tremayne Parc,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
414710,Tremayne Parc,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
414710,Tremayne Parc,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
414710,Tremayne Parc,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
414710,Tremayne Parc,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
414710,Tremayne Parc,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
414710,Tremayne Parc,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.71
414710,Tremayne Parc,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.35
414710,Tremayne Parc,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.48
414710,Tremayne Parc,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
414710,Tremayne Parc,2023-06-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.0
414710,Tremayne Parc,2023-06-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.38
414710,Tremayne Parc,2023-06-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.81
414710,Tremayne Parc,2023-06-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
414710,Tremayne Parc,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
414710,Tremayne Parc,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.95
414710,Tremayne Parc,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
414710,Tremayne Parc,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
414710,Tremayne Parc,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
414710,Tremayne Parc,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
414710,Tremayne Parc,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
414710,Tremayne Parc,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
414710,Tremayne Parc,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
414710,Tremayne Parc,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
414710,Tremayne Parc,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.07
414710,Tremayne Parc,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.93
414710,Tremayne Parc,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.24
414710,Tremayne Parc,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.61
414710,Tremayne Parc,2023-06-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.09
414710,Tremayne Parc,2023-06-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.73
414710,Tremayne Parc,2023-06-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
414710,Tremayne Parc,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
414710,Tremayne Parc,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
414710,Tremayne Parc,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
414710,Tremayne Parc,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
414710,Tremayne Parc,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
414710,Tremayne Parc,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
414710,Tremayne Parc,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
414710,Tremayne Parc,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
414710,Tremayne Parc,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
414710,Tremayne Parc,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.87
414710,Tremayne Parc,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
414710,Tremayne Parc,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
414710,Tremayne Parc,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
414710,Tremayne Parc,2023-06-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.3
414710,Tremayne Parc,2023-06-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.74
414710,Tremayne Parc,2023-06-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.86
414710,Tremayne Parc,2023-06-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
414710,Tremayne Parc,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
414710,Tremayne Parc,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
414710,Tremayne Parc,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
414710,Tremayne Parc,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
414710,Tremayne Parc,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
414710,Tremayne Parc,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
414710,Tremayne Parc,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
414710,Tremayne Parc,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
414710,Tremayne Parc,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
414710,Tremayne Parc,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.27
414710,Tremayne Parc,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.83
414710,Tremayne Parc,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.55
414710,Tremayne Parc,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
414710,Tremayne Parc,2023-06-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.34
414710,Tremayne Parc,2023-06-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,8.85
414710,Tremayne Parc,2023-06-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.22
414710,Tremayne Parc,2023-06-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
414710,Tremayne Parc,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
414710,Tremayne Parc,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
414710,Tremayne Parc,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
414710,Tremayne Parc,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
414710,Tremayne Parc,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
414710,Tremayne Parc,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
414710,Tremayne Parc,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
414710,Tremayne Parc,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
414710,Tremayne Parc,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
414710,Tremayne Parc,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.98
414710,Tremayne Parc,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
414710,Tremayne Parc,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.12
414710,Tremayne Parc,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.83
414710,Tremayne Parc,2023-06-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,10.87
414710,Tremayne Parc,2023-06-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.87
414710,Tremayne Parc,2023-06-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
414710,Tremayne Parc,2023-06-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
414710,Tremayne Parc,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.93
414710,Tremayne Parc,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
414710,Tremayne Parc,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
414710,Tremayne Parc,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
414710,Tremayne Parc,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
414710,Tremayne Parc,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
414710,Tremayne Parc,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
414710,Tremayne Parc,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
414710,Tremayne Parc,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.52
414710,Tremayne Parc,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
414710,Tremayne Parc,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.86
414710,Tremayne Parc,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
414710,Tremayne Parc,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
414710,Tremayne Parc,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
414710,Tremayne Parc,2023-06-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,9.81
414710,Tremayne Parc,2023-06-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,7.5
414710,Tremayne Parc,2023-06-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,42.1
414710,Tremayne Parc,2023-06-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
414710,Tremayne Parc,2023-06-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
414710,Tremayne Parc,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
414710,Tremayne Parc,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
414710,Tremayne Parc,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
414710,Tremayne Parc,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.14
414710,Tremayne Parc,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
414710,Tremayne Parc,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
414710,Tremayne Parc,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
414710,Tremayne Parc,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
414710,Tremayne Parc,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
414710,Tremayne Parc,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.42
414710,Tremayne Parc,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.86
414710,Tremayne Parc,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
414710,Tremayne Parc,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,11.91
414710,Tremayne Parc,2023-06-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.71
414710,Tremayne Parc,2023-06-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,45.6
414710,Tremayne Parc,2023-06-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
414710,Tremayne Parc,2023-06-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
414710,Tremayne Parc,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
414710,Tremayne Parc,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.41
414710,Tremayne Parc,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
414710,Tremayne Parc,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
414710,Tremayne Parc,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.57
414710,Tremayne Parc,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
414710,Tremayne Parc,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
414710,Tremayne Parc,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
414710,Tremayne Parc,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.14
414710,Tremayne Parc,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.6
414710,Tremayne Parc,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
414710,Tremayne Parc,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
414710,Tremayne Parc,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.11
414710,Tremayne Parc,2023-06-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,9.43
414710,Tremayne Parc,2023-06-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.56
414710,Tremayne Parc,2023-06-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
414710,Tremayne Parc,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
414710,Tremayne Parc,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
414710,Tremayne Parc,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
414710,Tremayne Parc,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
414710,Tremayne Parc,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
414710,Tremayne Parc,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
414710,Tremayne Parc,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.24
414710,Tremayne Parc,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.67
414710,Tremayne Parc,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.5
414710,Tremayne Parc,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.14
414710,Tremayne Parc,2023-06-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,9.04
414710,Tremayne Parc,2023-06-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.4
414710,Tremayne Parc,2023-06-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
414710,Tremayne Parc,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
414710,Tremayne Parc,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.9
414710,Tremayne Parc,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
414710,Tremayne Parc,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.89
414710,Tremayne Parc,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
414710,Tremayne Parc,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
414710,Tremayne Parc,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
414710,Tremayne Parc,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
414710,Tremayne Parc,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.64
414710,Tremayne Parc,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.52
414710,Tremayne Parc,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.83
414710,Tremayne Parc,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
414710,Tremayne Parc,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.91
414710,Tremayne Parc,2023-06-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,9.86
414710,Tremayne Parc,2023-06-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.06
414710,Tremayne Parc,2023-06-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
414710,Tremayne Parc,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
414710,Tremayne Parc,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.56
414710,Tremayne Parc,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
414710,Tremayne Parc,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
414710,Tremayne Parc,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
414710,Tremayne Parc,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
414710,Tremayne Parc,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
414710,Tremayne Parc,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
414710,Tremayne Parc,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
414710,Tremayne Parc,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
414710,Tremayne Parc,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.73
414710,Tremayne Parc,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.06
414710,Tremayne Parc,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
414710,Tremayne Parc,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
414710,Tremayne Parc,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.24
414710,Tremayne Parc,2023-06-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,9.42
414710,Tremayne Parc,2023-06-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.68
414710,Tremayne Parc,2023-06-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
414710,Tremayne Parc,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.77
414710,Tremayne Parc,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
414710,Tremayne Parc,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
414710,Tremayne Parc,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
414710,Tremayne Parc,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
414710,Tremayne Parc,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
414710,Tremayne Parc,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
414710,Tremayne Parc,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
414710,Tremayne Parc,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
414710,Tremayne Parc,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
414710,Tremayne Parc,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.94
414710,Tremayne Parc,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
414710,Tremayne Parc,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.16
414710,Tremayne Parc,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
414710,Tremayne Parc,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
414710,Tremayne Parc,2023-06-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,9.6
414710,Tremayne Parc,2023-06-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.16
414710,Tremayne Parc,2023-06-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,39.7
414710,Tremayne Parc,2023-06-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
414710,Tremayne Parc,2023-06-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
