Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
414710,Tremayne Parc,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.34
414710,Tremayne Parc,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
414710,Tremayne Parc,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.99
414710,Tremayne Parc,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
414710,Tremayne Parc,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
414710,Tremayne Parc,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
414710,Tremayne Parc,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.07
414710,Tremayne Parc,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.41
414710,Tremayne Parc,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.2
414710,Tremayne Parc,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
414710,Tremayne Parc,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-06-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.11
414710,Tremayne Parc,2023-06-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.28
414710,Tremayne Parc,2023-06-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.55
414710,Tremayne Parc,2023-06-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
414710,Tremayne Parc,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
414710,Tremayne Parc,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
414710,Tremayne Parc,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
414710,Tremayne Parc,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.73
414710,Tremayne Parc,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
414710,Tremayne Parc,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
414710,Tremayne Parc,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
414710,Tremayne Parc,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
414710,Tremayne Parc,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.01
414710,Tremayne Parc,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.05
414710,Tremayne Parc,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.25
414710,Tremayne Parc,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.04
414710,Tremayne Parc,2023-06-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.52
414710,Tremayne Parc,2023-06-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.16
414710,Tremayne Parc,2023-06-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
414710,Tremayne Parc,2023-06-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
414710,Tremayne Parc,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
414710,Tremayne Parc,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.26
414710,Tremayne Parc,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
414710,Tremayne Parc,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.73
414710,Tremayne Parc,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
414710,Tremayne Parc,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
414710,Tremayne Parc,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
414710,Tremayne Parc,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
414710,Tremayne Parc,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
414710,Tremayne Parc,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.68
414710,Tremayne Parc,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.49
414710,Tremayne Parc,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.37
414710,Tremayne Parc,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
414710,Tremayne Parc,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.78
414710,Tremayne Parc,2023-06-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.24
414710,Tremayne Parc,2023-06-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.68
414710,Tremayne Parc,2023-06-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
414710,Tremayne Parc,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
414710,Tremayne Parc,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.01
414710,Tremayne Parc,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.11
414710,Tremayne Parc,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
414710,Tremayne Parc,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
414710,Tremayne Parc,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
414710,Tremayne Parc,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
414710,Tremayne Parc,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
414710,Tremayne Parc,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,29.7
414710,Tremayne Parc,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
414710,Tremayne Parc,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
414710,Tremayne Parc,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
414710,Tremayne Parc,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
414710,Tremayne Parc,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
414710,Tremayne Parc,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
414710,Tremayne Parc,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.57
414710,Tremayne Parc,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.47
414710,Tremayne Parc,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.33
414710,Tremayne Parc,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
414710,Tremayne Parc,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
414710,Tremayne Parc,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.68
414710,Tremayne Parc,2023-06-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.73
414710,Tremayne Parc,2023-06-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.9
414710,Tremayne Parc,2023-06-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
414710,Tremayne Parc,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
414710,Tremayne Parc,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.52
414710,Tremayne Parc,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
414710,Tremayne Parc,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
414710,Tremayne Parc,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
414710,Tremayne Parc,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
414710,Tremayne Parc,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
414710,Tremayne Parc,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
414710,Tremayne Parc,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
414710,Tremayne Parc,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
414710,Tremayne Parc,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
414710,Tremayne Parc,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
414710,Tremayne Parc,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.15
414710,Tremayne Parc,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.1
414710,Tremayne Parc,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.66
414710,Tremayne Parc,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
414710,Tremayne Parc,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
414710,Tremayne Parc,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,13.5
414710,Tremayne Parc,2023-06-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.32
414710,Tremayne Parc,2023-06-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.1
414710,Tremayne Parc,2023-06-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
414710,Tremayne Parc,2023-06-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.1
414710,Tremayne Parc,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
414710,Tremayne Parc,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.78
414710,Tremayne Parc,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
414710,Tremayne Parc,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
414710,Tremayne Parc,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
414710,Tremayne Parc,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,29.7
414710,Tremayne Parc,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
414710,Tremayne Parc,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
414710,Tremayne Parc,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
414710,Tremayne Parc,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
414710,Tremayne Parc,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.54
414710,Tremayne Parc,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.13
414710,Tremayne Parc,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.53
414710,Tremayne Parc,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
414710,Tremayne Parc,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
414710,Tremayne Parc,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,12.04
414710,Tremayne Parc,2023-06-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.39
414710,Tremayne Parc,2023-06-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.92
414710,Tremayne Parc,2023-06-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
414710,Tremayne Parc,2023-06-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
414710,Tremayne Parc,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
414710,Tremayne Parc,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
414710,Tremayne Parc,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
414710,Tremayne Parc,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
414710,Tremayne Parc,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
414710,Tremayne Parc,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.82
414710,Tremayne Parc,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
414710,Tremayne Parc,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
414710,Tremayne Parc,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
414710,Tremayne Parc,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
414710,Tremayne Parc,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
414710,Tremayne Parc,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.29
414710,Tremayne Parc,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.38
414710,Tremayne Parc,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.22
414710,Tremayne Parc,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
414710,Tremayne Parc,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
414710,Tremayne Parc,2023-06-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,11.37
414710,Tremayne Parc,2023-06-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.89
414710,Tremayne Parc,2023-06-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,13.43
414710,Tremayne Parc,2023-06-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
414710,Tremayne Parc,2023-06-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
414710,Tremayne Parc,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
414710,Tremayne Parc,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
414710,Tremayne Parc,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.84
414710,Tremayne Parc,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
414710,Tremayne Parc,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
414710,Tremayne Parc,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
414710,Tremayne Parc,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
414710,Tremayne Parc,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
414710,Tremayne Parc,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
414710,Tremayne Parc,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
414710,Tremayne Parc,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
414710,Tremayne Parc,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.66
414710,Tremayne Parc,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.83
414710,Tremayne Parc,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.8
414710,Tremayne Parc,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
414710,Tremayne Parc,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
414710,Tremayne Parc,2023-06-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,9.36
414710,Tremayne Parc,2023-06-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.66
414710,Tremayne Parc,2023-06-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.37
414710,Tremayne Parc,2023-06-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.93
414710,Tremayne Parc,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.89
414710,Tremayne Parc,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.59
414710,Tremayne Parc,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
414710,Tremayne Parc,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
414710,Tremayne Parc,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
414710,Tremayne Parc,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
414710,Tremayne Parc,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
414710,Tremayne Parc,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
414710,Tremayne Parc,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
414710,Tremayne Parc,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
414710,Tremayne Parc,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
414710,Tremayne Parc,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.61
414710,Tremayne Parc,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.11
414710,Tremayne Parc,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.22
414710,Tremayne Parc,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
414710,Tremayne Parc,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
414710,Tremayne Parc,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.78
414710,Tremayne Parc,2023-06-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.86
414710,Tremayne Parc,2023-06-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.68
414710,Tremayne Parc,2023-06-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.68
414710,Tremayne Parc,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.34
414710,Tremayne Parc,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
414710,Tremayne Parc,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
414710,Tremayne Parc,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
414710,Tremayne Parc,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
414710,Tremayne Parc,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
414710,Tremayne Parc,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
414710,Tremayne Parc,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
414710,Tremayne Parc,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
414710,Tremayne Parc,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
414710,Tremayne Parc,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.59
414710,Tremayne Parc,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.76
414710,Tremayne Parc,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.67
414710,Tremayne Parc,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
414710,Tremayne Parc,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.54
414710,Tremayne Parc,2023-06-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.95
414710,Tremayne Parc,2023-06-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.35
414710,Tremayne Parc,2023-06-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.89
414710,Tremayne Parc,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.88
414710,Tremayne Parc,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
414710,Tremayne Parc,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
414710,Tremayne Parc,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
414710,Tremayne Parc,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
414710,Tremayne Parc,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
414710,Tremayne Parc,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
414710,Tremayne Parc,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
414710,Tremayne Parc,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
414710,Tremayne Parc,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
414710,Tremayne Parc,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.7
414710,Tremayne Parc,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.05
414710,Tremayne Parc,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.22
414710,Tremayne Parc,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.66
414710,Tremayne Parc,2023-06-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.34
414710,Tremayne Parc,2023-06-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.67
414710,Tremayne Parc,2023-06-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
414710,Tremayne Parc,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
414710,Tremayne Parc,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
414710,Tremayne Parc,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
414710,Tremayne Parc,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
414710,Tremayne Parc,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
414710,Tremayne Parc,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
414710,Tremayne Parc,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
414710,Tremayne Parc,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,29.7
414710,Tremayne Parc,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
414710,Tremayne Parc,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
414710,Tremayne Parc,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
414710,Tremayne Parc,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
414710,Tremayne Parc,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
414710,Tremayne Parc,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.06
414710,Tremayne Parc,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.25
414710,Tremayne Parc,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
414710,Tremayne Parc,2023-06-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
