Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.96
414710,Tremayne Parc,2023-06-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.42
414710,Tremayne Parc,2023-06-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.94
414710,Tremayne Parc,2023-06-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
414710,Tremayne Parc,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414710,Tremayne Parc,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
414710,Tremayne Parc,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
414710,Tremayne Parc,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
414710,Tremayne Parc,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
414710,Tremayne Parc,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
414710,Tremayne Parc,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
414710,Tremayne Parc,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
414710,Tremayne Parc,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
414710,Tremayne Parc,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
414710,Tremayne Parc,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.73
414710,Tremayne Parc,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.21
414710,Tremayne Parc,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.19
414710,Tremayne Parc,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
414710,Tremayne Parc,2023-06-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.44
414710,Tremayne Parc,2023-06-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.5
414710,Tremayne Parc,2023-06-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.33
414710,Tremayne Parc,2023-06-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
414710,Tremayne Parc,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
414710,Tremayne Parc,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
414710,Tremayne Parc,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
414710,Tremayne Parc,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
414710,Tremayne Parc,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
414710,Tremayne Parc,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
414710,Tremayne Parc,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
414710,Tremayne Parc,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.97
414710,Tremayne Parc,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.83
414710,Tremayne Parc,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.29
414710,Tremayne Parc,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
414710,Tremayne Parc,2023-06-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.08
414710,Tremayne Parc,2023-06-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.81
414710,Tremayne Parc,2023-06-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.78
414710,Tremayne Parc,2023-06-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
414710,Tremayne Parc,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
414710,Tremayne Parc,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
414710,Tremayne Parc,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
414710,Tremayne Parc,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.65
414710,Tremayne Parc,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,29.7
414710,Tremayne Parc,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
414710,Tremayne Parc,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
414710,Tremayne Parc,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
414710,Tremayne Parc,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
414710,Tremayne Parc,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.64
414710,Tremayne Parc,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.98
414710,Tremayne Parc,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.26
414710,Tremayne Parc,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-06-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.9
414710,Tremayne Parc,2023-06-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.97
414710,Tremayne Parc,2023-06-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.01
414710,Tremayne Parc,2023-06-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
414710,Tremayne Parc,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
414710,Tremayne Parc,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
414710,Tremayne Parc,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
414710,Tremayne Parc,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
414710,Tremayne Parc,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
414710,Tremayne Parc,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,29.7
414710,Tremayne Parc,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
414710,Tremayne Parc,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
414710,Tremayne Parc,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
414710,Tremayne Parc,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
414710,Tremayne Parc,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.29
414710,Tremayne Parc,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.14
414710,Tremayne Parc,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
414710,Tremayne Parc,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.48
414710,Tremayne Parc,2023-06-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.14
414710,Tremayne Parc,2023-06-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.97
414710,Tremayne Parc,2023-06-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
414710,Tremayne Parc,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414710,Tremayne Parc,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
414710,Tremayne Parc,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
414710,Tremayne Parc,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
414710,Tremayne Parc,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
414710,Tremayne Parc,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,29.7
414710,Tremayne Parc,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
414710,Tremayne Parc,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
414710,Tremayne Parc,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
414710,Tremayne Parc,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
414710,Tremayne Parc,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.23
414710,Tremayne Parc,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.27
414710,Tremayne Parc,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
414710,Tremayne Parc,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.99
414710,Tremayne Parc,2023-06-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.58
414710,Tremayne Parc,2023-06-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.65
414710,Tremayne Parc,2023-06-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
414710,Tremayne Parc,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
414710,Tremayne Parc,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
414710,Tremayne Parc,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
414710,Tremayne Parc,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
414710,Tremayne Parc,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
414710,Tremayne Parc,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
414710,Tremayne Parc,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
414710,Tremayne Parc,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
414710,Tremayne Parc,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
414710,Tremayne Parc,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
414710,Tremayne Parc,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.6
414710,Tremayne Parc,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.43
414710,Tremayne Parc,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.93
414710,Tremayne Parc,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
414710,Tremayne Parc,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
414710,Tremayne Parc,2023-06-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.99
414710,Tremayne Parc,2023-06-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.19
414710,Tremayne Parc,2023-06-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,12.81
414710,Tremayne Parc,2023-06-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
414710,Tremayne Parc,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
414710,Tremayne Parc,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
414710,Tremayne Parc,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
414710,Tremayne Parc,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
414710,Tremayne Parc,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
414710,Tremayne Parc,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
414710,Tremayne Parc,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
414710,Tremayne Parc,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
414710,Tremayne Parc,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
414710,Tremayne Parc,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
414710,Tremayne Parc,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.92
414710,Tremayne Parc,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.64
414710,Tremayne Parc,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.28
414710,Tremayne Parc,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
414710,Tremayne Parc,2023-06-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.89
414710,Tremayne Parc,2023-06-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.25
414710,Tremayne Parc,2023-06-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.47
414710,Tremayne Parc,2023-06-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
414710,Tremayne Parc,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
414710,Tremayne Parc,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
414710,Tremayne Parc,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
414710,Tremayne Parc,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
414710,Tremayne Parc,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
414710,Tremayne Parc,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,29.7
414710,Tremayne Parc,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
414710,Tremayne Parc,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
414710,Tremayne Parc,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
414710,Tremayne Parc,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
414710,Tremayne Parc,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.41
414710,Tremayne Parc,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.38
414710,Tremayne Parc,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.68
414710,Tremayne Parc,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
414710,Tremayne Parc,2023-06-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
414710,Tremayne Parc,2023-06-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.68
414710,Tremayne Parc,2023-06-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,9.15
414710,Tremayne Parc,2023-06-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.25
414710,Tremayne Parc,2023-06-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
414710,Tremayne Parc,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
414710,Tremayne Parc,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
414710,Tremayne Parc,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
414710,Tremayne Parc,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
414710,Tremayne Parc,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
414710,Tremayne Parc,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,29.7
414710,Tremayne Parc,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
414710,Tremayne Parc,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
414710,Tremayne Parc,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
414710,Tremayne Parc,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
414710,Tremayne Parc,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.53
414710,Tremayne Parc,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.48
414710,Tremayne Parc,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.36
414710,Tremayne Parc,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
414710,Tremayne Parc,2023-06-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.09
414710,Tremayne Parc,2023-06-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,11.25
414710,Tremayne Parc,2023-06-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,11.45
414710,Tremayne Parc,2023-06-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,40.5
414710,Tremayne Parc,2023-06-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
414710,Tremayne Parc,2023-06-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
414710,Tremayne Parc,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
414710,Tremayne Parc,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.78
414710,Tremayne Parc,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
414710,Tremayne Parc,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
414710,Tremayne Parc,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
414710,Tremayne Parc,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
414710,Tremayne Parc,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,29.7
414710,Tremayne Parc,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
414710,Tremayne Parc,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
414710,Tremayne Parc,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
414710,Tremayne Parc,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.52
414710,Tremayne Parc,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.69
414710,Tremayne Parc,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.83
414710,Tremayne Parc,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
414710,Tremayne Parc,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
414710,Tremayne Parc,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
414710,Tremayne Parc,2023-06-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.53
414710,Tremayne Parc,2023-06-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.15
414710,Tremayne Parc,2023-06-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,12.02
414710,Tremayne Parc,2023-06-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
414710,Tremayne Parc,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
414710,Tremayne Parc,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
414710,Tremayne Parc,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
414710,Tremayne Parc,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
414710,Tremayne Parc,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
414710,Tremayne Parc,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
414710,Tremayne Parc,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
414710,Tremayne Parc,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
414710,Tremayne Parc,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
414710,Tremayne Parc,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
414710,Tremayne Parc,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.09
414710,Tremayne Parc,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.94
414710,Tremayne Parc,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.83
414710,Tremayne Parc,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
414710,Tremayne Parc,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
414710,Tremayne Parc,2023-06-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.71
414710,Tremayne Parc,2023-06-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,10.15
414710,Tremayne Parc,2023-06-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.3
414710,Tremayne Parc,2023-06-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
414710,Tremayne Parc,2023-06-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
414710,Tremayne Parc,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
414710,Tremayne Parc,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
414710,Tremayne Parc,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
414710,Tremayne Parc,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
414710,Tremayne Parc,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
414710,Tremayne Parc,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
