Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
414710,Tremayne Parc,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.12
414710,Tremayne Parc,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.3
414710,Tremayne Parc,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.85
414710,Tremayne Parc,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
414710,Tremayne Parc,2023-06-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.73
414710,Tremayne Parc,2023-06-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.62
414710,Tremayne Parc,2023-06-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.77
414710,Tremayne Parc,2023-06-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
414710,Tremayne Parc,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
414710,Tremayne Parc,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
414710,Tremayne Parc,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
414710,Tremayne Parc,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
414710,Tremayne Parc,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
414710,Tremayne Parc,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
414710,Tremayne Parc,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
414710,Tremayne Parc,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
414710,Tremayne Parc,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.11
414710,Tremayne Parc,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.96
414710,Tremayne Parc,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.27
414710,Tremayne Parc,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
414710,Tremayne Parc,2023-06-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.95
414710,Tremayne Parc,2023-06-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.83
414710,Tremayne Parc,2023-06-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.01
414710,Tremayne Parc,2023-06-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
414710,Tremayne Parc,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
414710,Tremayne Parc,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
414710,Tremayne Parc,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
414710,Tremayne Parc,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,28.8
414710,Tremayne Parc,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414710,Tremayne Parc,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
414710,Tremayne Parc,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
414710,Tremayne Parc,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
414710,Tremayne Parc,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
414710,Tremayne Parc,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
414710,Tremayne Parc,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.21
414710,Tremayne Parc,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.02
414710,Tremayne Parc,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.26
414710,Tremayne Parc,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
414710,Tremayne Parc,2023-06-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.74
414710,Tremayne Parc,2023-06-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.79
414710,Tremayne Parc,2023-06-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.14
414710,Tremayne Parc,2023-06-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
414710,Tremayne Parc,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
414710,Tremayne Parc,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
414710,Tremayne Parc,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
414710,Tremayne Parc,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
414710,Tremayne Parc,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,28.7
414710,Tremayne Parc,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414710,Tremayne Parc,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
414710,Tremayne Parc,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
414710,Tremayne Parc,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414710,Tremayne Parc,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
414710,Tremayne Parc,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
414710,Tremayne Parc,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.35
414710,Tremayne Parc,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.9
414710,Tremayne Parc,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.79
414710,Tremayne Parc,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.23
414710,Tremayne Parc,2023-06-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,14.32
414710,Tremayne Parc,2023-06-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.28
414710,Tremayne Parc,2023-06-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
414710,Tremayne Parc,2023-06-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
414710,Tremayne Parc,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
414710,Tremayne Parc,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
414710,Tremayne Parc,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
414710,Tremayne Parc,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
414710,Tremayne Parc,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
414710,Tremayne Parc,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
414710,Tremayne Parc,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
414710,Tremayne Parc,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414710,Tremayne Parc,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
414710,Tremayne Parc,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
414710,Tremayne Parc,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
414710,Tremayne Parc,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
414710,Tremayne Parc,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.71
414710,Tremayne Parc,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.83
414710,Tremayne Parc,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.91
414710,Tremayne Parc,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
414710,Tremayne Parc,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
414710,Tremayne Parc,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
414710,Tremayne Parc,2023-06-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.96
414710,Tremayne Parc,2023-06-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,22.78
414710,Tremayne Parc,2023-06-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,11.25
414710,Tremayne Parc,2023-06-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,72.2
414710,Tremayne Parc,2023-06-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.7
414710,Tremayne Parc,2023-06-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
414710,Tremayne Parc,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
414710,Tremayne Parc,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
414710,Tremayne Parc,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
414710,Tremayne Parc,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
414710,Tremayne Parc,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
414710,Tremayne Parc,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
414710,Tremayne Parc,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
414710,Tremayne Parc,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414710,Tremayne Parc,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
414710,Tremayne Parc,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
414710,Tremayne Parc,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
414710,Tremayne Parc,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
414710,Tremayne Parc,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.74
414710,Tremayne Parc,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.21
414710,Tremayne Parc,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.57
414710,Tremayne Parc,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
414710,Tremayne Parc,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
414710,Tremayne Parc,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
414710,Tremayne Parc,2023-06-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.31
414710,Tremayne Parc,2023-06-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.33
414710,Tremayne Parc,2023-06-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.26
414710,Tremayne Parc,2023-06-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
414710,Tremayne Parc,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
414710,Tremayne Parc,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
414710,Tremayne Parc,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.08
414710,Tremayne Parc,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
414710,Tremayne Parc,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
414710,Tremayne Parc,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
414710,Tremayne Parc,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414710,Tremayne Parc,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
414710,Tremayne Parc,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
414710,Tremayne Parc,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414710,Tremayne Parc,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
414710,Tremayne Parc,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
414710,Tremayne Parc,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
414710,Tremayne Parc,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
414710,Tremayne Parc,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.92
414710,Tremayne Parc,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
414710,Tremayne Parc,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
414710,Tremayne Parc,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
414710,Tremayne Parc,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
414710,Tremayne Parc,2023-06-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.25
414710,Tremayne Parc,2023-06-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,8.26
414710,Tremayne Parc,2023-06-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.79
414710,Tremayne Parc,2023-06-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
414710,Tremayne Parc,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.2
414710,Tremayne Parc,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414710,Tremayne Parc,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
414710,Tremayne Parc,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
414710,Tremayne Parc,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
414710,Tremayne Parc,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
414710,Tremayne Parc,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
414710,Tremayne Parc,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414710,Tremayne Parc,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
414710,Tremayne Parc,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
414710,Tremayne Parc,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414710,Tremayne Parc,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
414710,Tremayne Parc,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
414710,Tremayne Parc,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
414710,Tremayne Parc,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.51
414710,Tremayne Parc,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.37
414710,Tremayne Parc,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.19
414710,Tremayne Parc,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
414710,Tremayne Parc,2023-06-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.24
414710,Tremayne Parc,2023-06-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.09
414710,Tremayne Parc,2023-06-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.68
414710,Tremayne Parc,2023-06-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
414710,Tremayne Parc,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
414710,Tremayne Parc,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
414710,Tremayne Parc,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
414710,Tremayne Parc,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
414710,Tremayne Parc,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414710,Tremayne Parc,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
414710,Tremayne Parc,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
414710,Tremayne Parc,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414710,Tremayne Parc,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
414710,Tremayne Parc,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
414710,Tremayne Parc,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.94
414710,Tremayne Parc,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.43
414710,Tremayne Parc,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
414710,Tremayne Parc,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
414710,Tremayne Parc,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
414710,Tremayne Parc,2023-06-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.97
414710,Tremayne Parc,2023-06-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.11
414710,Tremayne Parc,2023-06-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.62
414710,Tremayne Parc,2023-06-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
414710,Tremayne Parc,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
414710,Tremayne Parc,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
414710,Tremayne Parc,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
414710,Tremayne Parc,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
414710,Tremayne Parc,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414710,Tremayne Parc,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
414710,Tremayne Parc,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
414710,Tremayne Parc,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414710,Tremayne Parc,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
414710,Tremayne Parc,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
414710,Tremayne Parc,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
414710,Tremayne Parc,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.24
414710,Tremayne Parc,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
414710,Tremayne Parc,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
414710,Tremayne Parc,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
414710,Tremayne Parc,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
414710,Tremayne Parc,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
414710,Tremayne Parc,2023-06-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.14
414710,Tremayne Parc,2023-06-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.97
414710,Tremayne Parc,2023-06-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.09
414710,Tremayne Parc,2023-06-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
414710,Tremayne Parc,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.76
414710,Tremayne Parc,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
414710,Tremayne Parc,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
414710,Tremayne Parc,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
414710,Tremayne Parc,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
414710,Tremayne Parc,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414710,Tremayne Parc,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
414710,Tremayne Parc,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
414710,Tremayne Parc,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414710,Tremayne Parc,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
414710,Tremayne Parc,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
414710,Tremayne Parc,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
414710,Tremayne Parc,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
414710,Tremayne Parc,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.46
414710,Tremayne Parc,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
414710,Tremayne Parc,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
414710,Tremayne Parc,2023-06-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.34
414710,Tremayne Parc,2023-06-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,10.62
414710,Tremayne Parc,2023-06-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.13
414710,Tremayne Parc,2023-06-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
414710,Tremayne Parc,2023-06-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
414710,Tremayne Parc,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
414710,Tremayne Parc,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
414710,Tremayne Parc,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
414710,Tremayne Parc,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
414710,Tremayne Parc,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
414710,Tremayne Parc,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414710,Tremayne Parc,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
414710,Tremayne Parc,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
414710,Tremayne Parc,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414710,Tremayne Parc,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
414710,Tremayne Parc,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
414710,Tremayne Parc,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.51
414710,Tremayne Parc,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.9
414710,Tremayne Parc,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
414710,Tremayne Parc,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
414710,Tremayne Parc,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
414710,Tremayne Parc,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
414710,Tremayne Parc,2023-06-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.69
414710,Tremayne Parc,2023-06-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,10.78
414710,Tremayne Parc,2023-06-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,7.9
414710,Tremayne Parc,2023-06-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
414710,Tremayne Parc,2023-06-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.88
414710,Tremayne Parc,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
414710,Tremayne Parc,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
414710,Tremayne Parc,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
414710,Tremayne Parc,2023-06-20T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
414710,Tremayne Parc,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
414710,Tremayne Parc,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
