Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414710,Tremayne Parc,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
414710,Tremayne Parc,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
414710,Tremayne Parc,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
414710,Tremayne Parc,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
414710,Tremayne Parc,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.23
414710,Tremayne Parc,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.57
414710,Tremayne Parc,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.31
414710,Tremayne Parc,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
414710,Tremayne Parc,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
414710,Tremayne Parc,2023-06-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.78
414710,Tremayne Parc,2023-06-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,9.67
414710,Tremayne Parc,2023-06-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.31
414710,Tremayne Parc,2023-06-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
414710,Tremayne Parc,2023-06-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.08
414710,Tremayne Parc,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
414710,Tremayne Parc,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.25
414710,Tremayne Parc,2023-06-20T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
414710,Tremayne Parc,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
414710,Tremayne Parc,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
414710,Tremayne Parc,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
414710,Tremayne Parc,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
414710,Tremayne Parc,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414710,Tremayne Parc,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
414710,Tremayne Parc,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
414710,Tremayne Parc,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
414710,Tremayne Parc,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
414710,Tremayne Parc,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.88
414710,Tremayne Parc,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
414710,Tremayne Parc,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.95
414710,Tremayne Parc,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
414710,Tremayne Parc,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
414710,Tremayne Parc,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
414710,Tremayne Parc,2023-06-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.77
414710,Tremayne Parc,2023-06-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.22
414710,Tremayne Parc,2023-06-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.28
414710,Tremayne Parc,2023-06-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
414710,Tremayne Parc,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
414710,Tremayne Parc,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
414710,Tremayne Parc,2023-06-20T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
414710,Tremayne Parc,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
414710,Tremayne Parc,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
414710,Tremayne Parc,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
414710,Tremayne Parc,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
414710,Tremayne Parc,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
414710,Tremayne Parc,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
414710,Tremayne Parc,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.03
414710,Tremayne Parc,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.71
414710,Tremayne Parc,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
414710,Tremayne Parc,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
414710,Tremayne Parc,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
414710,Tremayne Parc,2023-06-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.5
414710,Tremayne Parc,2023-06-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.36
414710,Tremayne Parc,2023-06-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
414710,Tremayne Parc,2023-06-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.17
414710,Tremayne Parc,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
414710,Tremayne Parc,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
414710,Tremayne Parc,2023-06-20T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
414710,Tremayne Parc,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
414710,Tremayne Parc,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
414710,Tremayne Parc,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
414710,Tremayne Parc,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
414710,Tremayne Parc,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
414710,Tremayne Parc,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
414710,Tremayne Parc,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.29
414710,Tremayne Parc,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.84
414710,Tremayne Parc,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.64
414710,Tremayne Parc,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
414710,Tremayne Parc,2023-06-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.94
414710,Tremayne Parc,2023-06-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.58
414710,Tremayne Parc,2023-06-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.29
414710,Tremayne Parc,2023-06-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.74
414710,Tremayne Parc,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.86
414710,Tremayne Parc,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
414710,Tremayne Parc,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
414710,Tremayne Parc,2023-06-20T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
414710,Tremayne Parc,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
414710,Tremayne Parc,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
414710,Tremayne Parc,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
414710,Tremayne Parc,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
414710,Tremayne Parc,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
414710,Tremayne Parc,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
414710,Tremayne Parc,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.86
414710,Tremayne Parc,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.61
414710,Tremayne Parc,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
414710,Tremayne Parc,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
414710,Tremayne Parc,2023-06-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.96
414710,Tremayne Parc,2023-06-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.44
414710,Tremayne Parc,2023-06-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.86
414710,Tremayne Parc,2023-06-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.5
414710,Tremayne Parc,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
414710,Tremayne Parc,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
414710,Tremayne Parc,2023-06-20T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
414710,Tremayne Parc,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
414710,Tremayne Parc,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
414710,Tremayne Parc,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
414710,Tremayne Parc,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
414710,Tremayne Parc,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
414710,Tremayne Parc,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
414710,Tremayne Parc,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
414710,Tremayne Parc,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.84
414710,Tremayne Parc,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.91
414710,Tremayne Parc,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
414710,Tremayne Parc,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
414710,Tremayne Parc,2023-06-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,8.07
414710,Tremayne Parc,2023-06-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.15
414710,Tremayne Parc,2023-06-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.76
414710,Tremayne Parc,2023-06-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.5
414710,Tremayne Parc,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
414710,Tremayne Parc,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
414710,Tremayne Parc,2023-06-20T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
414710,Tremayne Parc,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
414710,Tremayne Parc,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
414710,Tremayne Parc,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
414710,Tremayne Parc,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
414710,Tremayne Parc,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
414710,Tremayne Parc,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
414710,Tremayne Parc,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.65
414710,Tremayne Parc,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.64
414710,Tremayne Parc,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.2
414710,Tremayne Parc,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
414710,Tremayne Parc,2023-06-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.87
414710,Tremayne Parc,2023-06-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.91
414710,Tremayne Parc,2023-06-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.45
414710,Tremayne Parc,2023-06-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.25
414710,Tremayne Parc,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
414710,Tremayne Parc,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
414710,Tremayne Parc,2023-06-20T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
414710,Tremayne Parc,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
414710,Tremayne Parc,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
414710,Tremayne Parc,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
414710,Tremayne Parc,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
414710,Tremayne Parc,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
414710,Tremayne Parc,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.3
414710,Tremayne Parc,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
414710,Tremayne Parc,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.37
414710,Tremayne Parc,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
414710,Tremayne Parc,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.6
414710,Tremayne Parc,2023-06-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
414710,Tremayne Parc,2023-06-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.62
414710,Tremayne Parc,2023-06-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.44
414710,Tremayne Parc,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
414710,Tremayne Parc,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
414710,Tremayne Parc,2023-06-20T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
414710,Tremayne Parc,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-20T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,28.8
414710,Tremayne Parc,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
414710,Tremayne Parc,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
414710,Tremayne Parc,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
414710,Tremayne Parc,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
414710,Tremayne Parc,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.81
414710,Tremayne Parc,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.03
414710,Tremayne Parc,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.43
414710,Tremayne Parc,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
414710,Tremayne Parc,2023-06-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,6.31
414710,Tremayne Parc,2023-06-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.73
414710,Tremayne Parc,2023-06-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.65
414710,Tremayne Parc,2023-06-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.23
414710,Tremayne Parc,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.79
414710,Tremayne Parc,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
414710,Tremayne Parc,2023-06-20T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
414710,Tremayne Parc,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
414710,Tremayne Parc,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,28.8
414710,Tremayne Parc,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
414710,Tremayne Parc,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
414710,Tremayne Parc,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
414710,Tremayne Parc,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
414710,Tremayne Parc,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.95
414710,Tremayne Parc,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.88
414710,Tremayne Parc,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
414710,Tremayne Parc,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
414710,Tremayne Parc,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
414710,Tremayne Parc,2023-06-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.57
414710,Tremayne Parc,2023-06-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.91
414710,Tremayne Parc,2023-06-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.74
414710,Tremayne Parc,2023-06-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.84
414710,Tremayne Parc,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
414710,Tremayne Parc,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.84
414710,Tremayne Parc,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
414710,Tremayne Parc,2023-06-20T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
414710,Tremayne Parc,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,28.8
414710,Tremayne Parc,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
414710,Tremayne Parc,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
414710,Tremayne Parc,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
414710,Tremayne Parc,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
414710,Tremayne Parc,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
414710,Tremayne Parc,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.34
414710,Tremayne Parc,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.45
414710,Tremayne Parc,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.05
414710,Tremayne Parc,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
414710,Tremayne Parc,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
414710,Tremayne Parc,2023-06-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.71
414710,Tremayne Parc,2023-06-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.38
414710,Tremayne Parc,2023-06-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.84
414710,Tremayne Parc,2023-06-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.62
414710,Tremayne Parc,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
414710,Tremayne Parc,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
414710,Tremayne Parc,2023-06-20T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
414710,Tremayne Parc,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
414710,Tremayne Parc,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,28.8
414710,Tremayne Parc,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
414710,Tremayne Parc,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
414710,Tremayne Parc,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
414710,Tremayne Parc,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
414710,Tremayne Parc,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.26
414710,Tremayne Parc,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.23
414710,Tremayne Parc,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.6
414710,Tremayne Parc,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
414710,Tremayne Parc,2023-06-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.67
414710,Tremayne Parc,2023-06-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.07
414710,Tremayne Parc,2023-06-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.45
414710,Tremayne Parc,2023-06-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
414710,Tremayne Parc,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
