Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
414710,Tremayne Parc,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
414710,Tremayne Parc,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
414710,Tremayne Parc,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
414710,Tremayne Parc,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
414710,Tremayne Parc,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
414710,Tremayne Parc,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
414710,Tremayne Parc,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.57
414710,Tremayne Parc,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.3
414710,Tremayne Parc,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.17
414710,Tremayne Parc,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.53
414710,Tremayne Parc,2023-06-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.53
414710,Tremayne Parc,2023-06-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.43
414710,Tremayne Parc,2023-06-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
414710,Tremayne Parc,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
414710,Tremayne Parc,2023-06-20T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
414710,Tremayne Parc,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
414710,Tremayne Parc,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
414710,Tremayne Parc,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
414710,Tremayne Parc,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
414710,Tremayne Parc,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
414710,Tremayne Parc,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
414710,Tremayne Parc,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.41
414710,Tremayne Parc,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.17
414710,Tremayne Parc,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.65
414710,Tremayne Parc,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.69
414710,Tremayne Parc,2023-06-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.55
414710,Tremayne Parc,2023-06-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.22
414710,Tremayne Parc,2023-06-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
414710,Tremayne Parc,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
414710,Tremayne Parc,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
414710,Tremayne Parc,2023-06-20T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
414710,Tremayne Parc,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
414710,Tremayne Parc,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
414710,Tremayne Parc,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
414710,Tremayne Parc,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
414710,Tremayne Parc,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
414710,Tremayne Parc,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.22
414710,Tremayne Parc,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.62
414710,Tremayne Parc,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.59
414710,Tremayne Parc,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.03
414710,Tremayne Parc,2023-06-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.69
414710,Tremayne Parc,2023-06-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.58
414710,Tremayne Parc,2023-06-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
414710,Tremayne Parc,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
414710,Tremayne Parc,2023-06-20T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
414710,Tremayne Parc,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
414710,Tremayne Parc,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
414710,Tremayne Parc,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
414710,Tremayne Parc,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
414710,Tremayne Parc,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
414710,Tremayne Parc,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
414710,Tremayne Parc,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.07
414710,Tremayne Parc,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.39
414710,Tremayne Parc,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.24
414710,Tremayne Parc,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
414710,Tremayne Parc,2023-06-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.63
414710,Tremayne Parc,2023-06-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.48
414710,Tremayne Parc,2023-06-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.19
414710,Tremayne Parc,2023-06-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
414710,Tremayne Parc,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414710,Tremayne Parc,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
414710,Tremayne Parc,2023-06-20T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
414710,Tremayne Parc,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
414710,Tremayne Parc,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
414710,Tremayne Parc,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
414710,Tremayne Parc,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
414710,Tremayne Parc,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.41
414710,Tremayne Parc,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.51
414710,Tremayne Parc,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.61
414710,Tremayne Parc,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
414710,Tremayne Parc,2023-06-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.06
414710,Tremayne Parc,2023-06-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.61
414710,Tremayne Parc,2023-06-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.09
414710,Tremayne Parc,2023-06-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
414710,Tremayne Parc,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414710,Tremayne Parc,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
414710,Tremayne Parc,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
414710,Tremayne Parc,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
414710,Tremayne Parc,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
414710,Tremayne Parc,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
414710,Tremayne Parc,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
414710,Tremayne Parc,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
414710,Tremayne Parc,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.21
414710,Tremayne Parc,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.95
414710,Tremayne Parc,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.28
414710,Tremayne Parc,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
414710,Tremayne Parc,2023-06-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.24
414710,Tremayne Parc,2023-06-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.63
414710,Tremayne Parc,2023-06-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.14
414710,Tremayne Parc,2023-06-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
414710,Tremayne Parc,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
414710,Tremayne Parc,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
414710,Tremayne Parc,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
414710,Tremayne Parc,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
414710,Tremayne Parc,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
414710,Tremayne Parc,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
414710,Tremayne Parc,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
414710,Tremayne Parc,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
414710,Tremayne Parc,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
414710,Tremayne Parc,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
414710,Tremayne Parc,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.86
414710,Tremayne Parc,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.44
414710,Tremayne Parc,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.99
414710,Tremayne Parc,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.44
414710,Tremayne Parc,2023-06-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.04
414710,Tremayne Parc,2023-06-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.46
414710,Tremayne Parc,2023-06-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
414710,Tremayne Parc,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
414710,Tremayne Parc,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
414710,Tremayne Parc,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
414710,Tremayne Parc,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
414710,Tremayne Parc,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
414710,Tremayne Parc,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,29.2
414710,Tremayne Parc,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
414710,Tremayne Parc,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
414710,Tremayne Parc,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
414710,Tremayne Parc,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
414710,Tremayne Parc,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.7
414710,Tremayne Parc,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.26
414710,Tremayne Parc,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.21
414710,Tremayne Parc,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.88
414710,Tremayne Parc,2023-06-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.03
414710,Tremayne Parc,2023-06-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.34
414710,Tremayne Parc,2023-06-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.71
414710,Tremayne Parc,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
414710,Tremayne Parc,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
414710,Tremayne Parc,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
414710,Tremayne Parc,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
414710,Tremayne Parc,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
414710,Tremayne Parc,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
414710,Tremayne Parc,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
414710,Tremayne Parc,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
414710,Tremayne Parc,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
414710,Tremayne Parc,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.61
414710,Tremayne Parc,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.34
414710,Tremayne Parc,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.67
414710,Tremayne Parc,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
414710,Tremayne Parc,2023-06-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.82
414710,Tremayne Parc,2023-06-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.2
414710,Tremayne Parc,2023-06-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,6.15
414710,Tremayne Parc,2023-06-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.21
414710,Tremayne Parc,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
414710,Tremayne Parc,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
414710,Tremayne Parc,2023-06-20T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
414710,Tremayne Parc,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
414710,Tremayne Parc,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
414710,Tremayne Parc,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
414710,Tremayne Parc,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
414710,Tremayne Parc,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
414710,Tremayne Parc,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
414710,Tremayne Parc,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
414710,Tremayne Parc,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.52
414710,Tremayne Parc,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.35
414710,Tremayne Parc,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.21
414710,Tremayne Parc,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
414710,Tremayne Parc,2023-06-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,6.12
414710,Tremayne Parc,2023-06-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.09
414710,Tremayne Parc,2023-06-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.26
414710,Tremayne Parc,2023-06-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.9
414710,Tremayne Parc,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
414710,Tremayne Parc,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
414710,Tremayne Parc,2023-06-20T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
414710,Tremayne Parc,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
414710,Tremayne Parc,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
414710,Tremayne Parc,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
414710,Tremayne Parc,2023-06-20T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
414710,Tremayne Parc,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
414710,Tremayne Parc,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
414710,Tremayne Parc,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
414710,Tremayne Parc,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.2
414710,Tremayne Parc,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.79
414710,Tremayne Parc,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.17
414710,Tremayne Parc,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
414710,Tremayne Parc,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
414710,Tremayne Parc,2023-06-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.69
414710,Tremayne Parc,2023-06-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.41
414710,Tremayne Parc,2023-06-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.78
414710,Tremayne Parc,2023-06-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
414710,Tremayne Parc,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
414710,Tremayne Parc,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
414710,Tremayne Parc,2023-06-20T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
414710,Tremayne Parc,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
414710,Tremayne Parc,2023-06-20T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
414710,Tremayne Parc,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
414710,Tremayne Parc,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
414710,Tremayne Parc,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
414710,Tremayne Parc,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.45
414710,Tremayne Parc,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.72
414710,Tremayne Parc,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.53
414710,Tremayne Parc,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
414710,Tremayne Parc,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
414710,Tremayne Parc,2023-06-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.09
