Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.66
414710,Tremayne Parc,2023-06-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.24
414710,Tremayne Parc,2023-06-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.08
414710,Tremayne Parc,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
414710,Tremayne Parc,2023-06-20T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
414710,Tremayne Parc,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
414710,Tremayne Parc,2023-06-20T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
414710,Tremayne Parc,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
414710,Tremayne Parc,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
414710,Tremayne Parc,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
414710,Tremayne Parc,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.47
414710,Tremayne Parc,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.88
414710,Tremayne Parc,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.84
414710,Tremayne Parc,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,6.7
414710,Tremayne Parc,2023-06-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.24
414710,Tremayne Parc,2023-06-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.79
414710,Tremayne Parc,2023-06-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.48
414710,Tremayne Parc,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
414710,Tremayne Parc,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
414710,Tremayne Parc,2023-06-20T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
414710,Tremayne Parc,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
414710,Tremayne Parc,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
414710,Tremayne Parc,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
414710,Tremayne Parc,2023-06-20T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
414710,Tremayne Parc,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
414710,Tremayne Parc,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
414710,Tremayne Parc,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
414710,Tremayne Parc,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
414710,Tremayne Parc,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
414710,Tremayne Parc,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.27
414710,Tremayne Parc,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.42
414710,Tremayne Parc,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.69
414710,Tremayne Parc,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
414710,Tremayne Parc,2023-06-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.76
414710,Tremayne Parc,2023-06-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.25
414710,Tremayne Parc,2023-06-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.12
414710,Tremayne Parc,2023-06-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.48
414710,Tremayne Parc,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
414710,Tremayne Parc,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
414710,Tremayne Parc,2023-06-20T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
414710,Tremayne Parc,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
414710,Tremayne Parc,2023-06-20T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
414710,Tremayne Parc,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
414710,Tremayne Parc,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
414710,Tremayne Parc,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
414710,Tremayne Parc,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
414710,Tremayne Parc,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.35
414710,Tremayne Parc,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.47
414710,Tremayne Parc,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
414710,Tremayne Parc,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
414710,Tremayne Parc,2023-06-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
414710,Tremayne Parc,2023-06-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.29
414710,Tremayne Parc,2023-06-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,9.09
414710,Tremayne Parc,2023-06-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.63
414710,Tremayne Parc,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.96
414710,Tremayne Parc,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
414710,Tremayne Parc,2023-06-20T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
414710,Tremayne Parc,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
414710,Tremayne Parc,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
414710,Tremayne Parc,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
414710,Tremayne Parc,2023-06-20T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
414710,Tremayne Parc,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
414710,Tremayne Parc,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
414710,Tremayne Parc,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
414710,Tremayne Parc,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.18
414710,Tremayne Parc,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.76
414710,Tremayne Parc,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.21
414710,Tremayne Parc,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
414710,Tremayne Parc,2023-06-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.13
414710,Tremayne Parc,2023-06-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.12
414710,Tremayne Parc,2023-06-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,7.43
414710,Tremayne Parc,2023-06-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.81
414710,Tremayne Parc,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.82
414710,Tremayne Parc,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
414710,Tremayne Parc,2023-06-20T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
414710,Tremayne Parc,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
414710,Tremayne Parc,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
414710,Tremayne Parc,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
414710,Tremayne Parc,2023-06-20T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
414710,Tremayne Parc,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
414710,Tremayne Parc,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
414710,Tremayne Parc,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.66
414710,Tremayne Parc,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
414710,Tremayne Parc,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.27
414710,Tremayne Parc,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.64
414710,Tremayne Parc,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
414710,Tremayne Parc,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
414710,Tremayne Parc,2023-06-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.93
414710,Tremayne Parc,2023-06-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.3
414710,Tremayne Parc,2023-06-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.06
414710,Tremayne Parc,2023-06-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.64
414710,Tremayne Parc,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.84
414710,Tremayne Parc,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
414710,Tremayne Parc,2023-06-20T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
414710,Tremayne Parc,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
414710,Tremayne Parc,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
414710,Tremayne Parc,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
414710,Tremayne Parc,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
414710,Tremayne Parc,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414710,Tremayne Parc,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
414710,Tremayne Parc,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
414710,Tremayne Parc,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
414710,Tremayne Parc,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.37
414710,Tremayne Parc,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.07
414710,Tremayne Parc,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.36
414710,Tremayne Parc,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
414710,Tremayne Parc,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
414710,Tremayne Parc,2023-06-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.67
414710,Tremayne Parc,2023-06-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.66
414710,Tremayne Parc,2023-06-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.3
414710,Tremayne Parc,2023-06-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
414710,Tremayne Parc,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
414710,Tremayne Parc,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
414710,Tremayne Parc,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
414710,Tremayne Parc,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
414710,Tremayne Parc,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
414710,Tremayne Parc,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,29.7
414710,Tremayne Parc,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
414710,Tremayne Parc,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414710,Tremayne Parc,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
414710,Tremayne Parc,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
414710,Tremayne Parc,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
414710,Tremayne Parc,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.87
414710,Tremayne Parc,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.42
414710,Tremayne Parc,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.5
414710,Tremayne Parc,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
414710,Tremayne Parc,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
414710,Tremayne Parc,2023-06-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.4
414710,Tremayne Parc,2023-06-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.11
414710,Tremayne Parc,2023-06-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.01
414710,Tremayne Parc,2023-06-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
414710,Tremayne Parc,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
414710,Tremayne Parc,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
414710,Tremayne Parc,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
414710,Tremayne Parc,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
414710,Tremayne Parc,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
414710,Tremayne Parc,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
414710,Tremayne Parc,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414710,Tremayne Parc,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
414710,Tremayne Parc,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
414710,Tremayne Parc,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
414710,Tremayne Parc,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
414710,Tremayne Parc,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.55
414710,Tremayne Parc,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.33
414710,Tremayne Parc,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
414710,Tremayne Parc,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
414710,Tremayne Parc,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
414710,Tremayne Parc,2023-06-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.87
414710,Tremayne Parc,2023-06-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.8
414710,Tremayne Parc,2023-06-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.72
414710,Tremayne Parc,2023-06-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
414710,Tremayne Parc,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414710,Tremayne Parc,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
414710,Tremayne Parc,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
414710,Tremayne Parc,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
414710,Tremayne Parc,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
414710,Tremayne Parc,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
414710,Tremayne Parc,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
414710,Tremayne Parc,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
414710,Tremayne Parc,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
414710,Tremayne Parc,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.03
414710,Tremayne Parc,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.89
414710,Tremayne Parc,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.29
414710,Tremayne Parc,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
414710,Tremayne Parc,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
414710,Tremayne Parc,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
414710,Tremayne Parc,2023-06-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.22
414710,Tremayne Parc,2023-06-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.14
414710,Tremayne Parc,2023-06-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.88
414710,Tremayne Parc,2023-06-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
414710,Tremayne Parc,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
414710,Tremayne Parc,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
414710,Tremayne Parc,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
414710,Tremayne Parc,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
414710,Tremayne Parc,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
414710,Tremayne Parc,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
414710,Tremayne Parc,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
414710,Tremayne Parc,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
414710,Tremayne Parc,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
414710,Tremayne Parc,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.36
414710,Tremayne Parc,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.51
414710,Tremayne Parc,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.47
414710,Tremayne Parc,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
414710,Tremayne Parc,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
414710,Tremayne Parc,2023-06-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.69
414710,Tremayne Parc,2023-06-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.96
414710,Tremayne Parc,2023-06-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.9
414710,Tremayne Parc,2023-06-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.48
414710,Tremayne Parc,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
414710,Tremayne Parc,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
414710,Tremayne Parc,2023-06-19T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
414710,Tremayne Parc,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
414710,Tremayne Parc,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
414710,Tremayne Parc,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
414710,Tremayne Parc,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
414710,Tremayne Parc,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414710,Tremayne Parc,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
414710,Tremayne Parc,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
414710,Tremayne Parc,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
414710,Tremayne Parc,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.53
414710,Tremayne Parc,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
414710,Tremayne Parc,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.17
414710,Tremayne Parc,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
414710,Tremayne Parc,2023-06-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.74
414710,Tremayne Parc,2023-06-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.22
414710,Tremayne Parc,2023-06-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.85
414710,Tremayne Parc,2023-06-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.01
414710,Tremayne Parc,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.55
414710,Tremayne Parc,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
414710,Tremayne Parc,2023-06-19T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
414710,Tremayne Parc,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
414710,Tremayne Parc,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
414710,Tremayne Parc,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
414710,Tremayne Parc,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
414710,Tremayne Parc,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414710,Tremayne Parc,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
414710,Tremayne Parc,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
414710,Tremayne Parc,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
414710,Tremayne Parc,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
