Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.08
414710,Tremayne Parc,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
414710,Tremayne Parc,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
414710,Tremayne Parc,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
414710,Tremayne Parc,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
414710,Tremayne Parc,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
414710,Tremayne Parc,2023-06-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.75
414710,Tremayne Parc,2023-06-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.51
414710,Tremayne Parc,2023-06-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.43
414710,Tremayne Parc,2023-06-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.44
414710,Tremayne Parc,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.12
414710,Tremayne Parc,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
414710,Tremayne Parc,2023-06-19T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
414710,Tremayne Parc,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
414710,Tremayne Parc,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
414710,Tremayne Parc,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
414710,Tremayne Parc,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
414710,Tremayne Parc,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414710,Tremayne Parc,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
414710,Tremayne Parc,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
414710,Tremayne Parc,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
414710,Tremayne Parc,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.21
414710,Tremayne Parc,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.27
414710,Tremayne Parc,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.59
414710,Tremayne Parc,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
414710,Tremayne Parc,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
414710,Tremayne Parc,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
414710,Tremayne Parc,2023-06-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.15
414710,Tremayne Parc,2023-06-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.37
414710,Tremayne Parc,2023-06-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.59
414710,Tremayne Parc,2023-06-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.56
414710,Tremayne Parc,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.54
414710,Tremayne Parc,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
414710,Tremayne Parc,2023-06-19T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
414710,Tremayne Parc,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
414710,Tremayne Parc,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
414710,Tremayne Parc,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
414710,Tremayne Parc,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
414710,Tremayne Parc,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
414710,Tremayne Parc,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414710,Tremayne Parc,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
414710,Tremayne Parc,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
414710,Tremayne Parc,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
414710,Tremayne Parc,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.27
414710,Tremayne Parc,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.64
414710,Tremayne Parc,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.18
414710,Tremayne Parc,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
414710,Tremayne Parc,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
414710,Tremayne Parc,2023-06-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.82
414710,Tremayne Parc,2023-06-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
414710,Tremayne Parc,2023-06-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.44
414710,Tremayne Parc,2023-06-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.98
414710,Tremayne Parc,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
414710,Tremayne Parc,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.6
414710,Tremayne Parc,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.35
414710,Tremayne Parc,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
414710,Tremayne Parc,2023-06-19T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
414710,Tremayne Parc,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
414710,Tremayne Parc,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
414710,Tremayne Parc,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
414710,Tremayne Parc,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
414710,Tremayne Parc,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
414710,Tremayne Parc,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
414710,Tremayne Parc,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
414710,Tremayne Parc,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
414710,Tremayne Parc,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
414710,Tremayne Parc,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.28
414710,Tremayne Parc,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.37
414710,Tremayne Parc,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.19
414710,Tremayne Parc,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
414710,Tremayne Parc,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
414710,Tremayne Parc,2023-06-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.41
414710,Tremayne Parc,2023-06-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.92
414710,Tremayne Parc,2023-06-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.73
414710,Tremayne Parc,2023-06-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.26
414710,Tremayne Parc,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.74
414710,Tremayne Parc,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.83
414710,Tremayne Parc,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
414710,Tremayne Parc,2023-06-19T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
414710,Tremayne Parc,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
414710,Tremayne Parc,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
414710,Tremayne Parc,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
414710,Tremayne Parc,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
414710,Tremayne Parc,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
414710,Tremayne Parc,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
414710,Tremayne Parc,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
414710,Tremayne Parc,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.53
414710,Tremayne Parc,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.75
414710,Tremayne Parc,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.11
414710,Tremayne Parc,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.83
414710,Tremayne Parc,2023-06-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.43
414710,Tremayne Parc,2023-06-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.06
414710,Tremayne Parc,2023-06-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.97
414710,Tremayne Parc,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
414710,Tremayne Parc,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
414710,Tremayne Parc,2023-06-19T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
414710,Tremayne Parc,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
414710,Tremayne Parc,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
414710,Tremayne Parc,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
414710,Tremayne Parc,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414710,Tremayne Parc,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
414710,Tremayne Parc,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
414710,Tremayne Parc,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
414710,Tremayne Parc,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.63
414710,Tremayne Parc,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.45
414710,Tremayne Parc,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.2
414710,Tremayne Parc,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
414710,Tremayne Parc,2023-06-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.24
414710,Tremayne Parc,2023-06-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.28
414710,Tremayne Parc,2023-06-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.74
414710,Tremayne Parc,2023-06-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
414710,Tremayne Parc,2023-06-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.02
414710,Tremayne Parc,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
414710,Tremayne Parc,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
414710,Tremayne Parc,2023-06-19T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
414710,Tremayne Parc,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
414710,Tremayne Parc,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
414710,Tremayne Parc,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
414710,Tremayne Parc,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414710,Tremayne Parc,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
414710,Tremayne Parc,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
414710,Tremayne Parc,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
414710,Tremayne Parc,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.47
414710,Tremayne Parc,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.35
414710,Tremayne Parc,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.68
414710,Tremayne Parc,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
414710,Tremayne Parc,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
414710,Tremayne Parc,2023-06-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.29
414710,Tremayne Parc,2023-06-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.06
414710,Tremayne Parc,2023-06-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.91
414710,Tremayne Parc,2023-06-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
414710,Tremayne Parc,2023-06-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
414710,Tremayne Parc,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
414710,Tremayne Parc,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
414710,Tremayne Parc,2023-06-19T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
414710,Tremayne Parc,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
414710,Tremayne Parc,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
414710,Tremayne Parc,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,30.0
414710,Tremayne Parc,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
414710,Tremayne Parc,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414710,Tremayne Parc,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
414710,Tremayne Parc,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
414710,Tremayne Parc,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
414710,Tremayne Parc,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.59
414710,Tremayne Parc,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.99
414710,Tremayne Parc,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.58
414710,Tremayne Parc,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
414710,Tremayne Parc,2023-06-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.4
414710,Tremayne Parc,2023-06-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.24
414710,Tremayne Parc,2023-06-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.96
414710,Tremayne Parc,2023-06-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.61
414710,Tremayne Parc,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.68
414710,Tremayne Parc,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
414710,Tremayne Parc,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
414710,Tremayne Parc,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
414710,Tremayne Parc,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
414710,Tremayne Parc,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
414710,Tremayne Parc,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414710,Tremayne Parc,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
414710,Tremayne Parc,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
414710,Tremayne Parc,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
414710,Tremayne Parc,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
414710,Tremayne Parc,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.58
414710,Tremayne Parc,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.82
414710,Tremayne Parc,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.93
414710,Tremayne Parc,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
414710,Tremayne Parc,2023-06-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.26
414710,Tremayne Parc,2023-06-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.89
414710,Tremayne Parc,2023-06-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.33
414710,Tremayne Parc,2023-06-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
414710,Tremayne Parc,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
414710,Tremayne Parc,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
414710,Tremayne Parc,2023-06-19T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
414710,Tremayne Parc,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
414710,Tremayne Parc,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
414710,Tremayne Parc,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
414710,Tremayne Parc,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
414710,Tremayne Parc,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
414710,Tremayne Parc,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
414710,Tremayne Parc,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.91
414710,Tremayne Parc,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.78
414710,Tremayne Parc,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.39
414710,Tremayne Parc,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
414710,Tremayne Parc,2023-06-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.36
414710,Tremayne Parc,2023-06-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.23
414710,Tremayne Parc,2023-06-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.32
414710,Tremayne Parc,2023-06-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
414710,Tremayne Parc,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
414710,Tremayne Parc,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
414710,Tremayne Parc,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
414710,Tremayne Parc,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
414710,Tremayne Parc,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
414710,Tremayne Parc,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
414710,Tremayne Parc,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
414710,Tremayne Parc,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
414710,Tremayne Parc,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
414710,Tremayne Parc,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.07
414710,Tremayne Parc,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.15
414710,Tremayne Parc,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.6
414710,Tremayne Parc,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
414710,Tremayne Parc,2023-06-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.56
414710,Tremayne Parc,2023-06-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.22
414710,Tremayne Parc,2023-06-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.34
414710,Tremayne Parc,2023-06-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.91
414710,Tremayne Parc,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
414710,Tremayne Parc,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.18
414710,Tremayne Parc,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
414710,Tremayne Parc,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
414710,Tremayne Parc,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
414710,Tremayne Parc,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
414710,Tremayne Parc,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
414710,Tremayne Parc,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
414710,Tremayne Parc,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
414710,Tremayne Parc,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
414710,Tremayne Parc,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
414710,Tremayne Parc,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.1
414710,Tremayne Parc,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.46
414710,Tremayne Parc,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.94
414710,Tremayne Parc,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
414710,Tremayne Parc,2023-06-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.53
414710,Tremayne Parc,2023-06-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.13
414710,Tremayne Parc,2023-06-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.4
414710,Tremayne Parc,2023-06-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
414710,Tremayne Parc,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
414710,Tremayne Parc,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.83
414710,Tremayne Parc,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
414710,Tremayne Parc,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
414710,Tremayne Parc,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
414710,Tremayne Parc,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
414710,Tremayne Parc,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
414710,Tremayne Parc,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
