Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,30.1
414710,Tremayne Parc,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
414710,Tremayne Parc,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
414710,Tremayne Parc,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
414710,Tremayne Parc,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
414710,Tremayne Parc,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
414710,Tremayne Parc,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.66
414710,Tremayne Parc,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.78
414710,Tremayne Parc,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.02
414710,Tremayne Parc,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
414710,Tremayne Parc,2023-06-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.93
414710,Tremayne Parc,2023-06-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.02
414710,Tremayne Parc,2023-06-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.92
414710,Tremayne Parc,2023-06-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.88
414710,Tremayne Parc,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
414710,Tremayne Parc,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
414710,Tremayne Parc,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
414710,Tremayne Parc,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
414710,Tremayne Parc,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
414710,Tremayne Parc,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,30.2
414710,Tremayne Parc,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
414710,Tremayne Parc,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414710,Tremayne Parc,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
414710,Tremayne Parc,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
414710,Tremayne Parc,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
414710,Tremayne Parc,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
414710,Tremayne Parc,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.08
414710,Tremayne Parc,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
414710,Tremayne Parc,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.33
414710,Tremayne Parc,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
414710,Tremayne Parc,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
414710,Tremayne Parc,2023-06-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.98
414710,Tremayne Parc,2023-06-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.5
414710,Tremayne Parc,2023-06-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.76
414710,Tremayne Parc,2023-06-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.45
414710,Tremayne Parc,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.77
414710,Tremayne Parc,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
414710,Tremayne Parc,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.14
414710,Tremayne Parc,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
414710,Tremayne Parc,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
414710,Tremayne Parc,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
414710,Tremayne Parc,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
414710,Tremayne Parc,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,30.2
414710,Tremayne Parc,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
414710,Tremayne Parc,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
414710,Tremayne Parc,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
414710,Tremayne Parc,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
414710,Tremayne Parc,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.36
414710,Tremayne Parc,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.48
414710,Tremayne Parc,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.84
414710,Tremayne Parc,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
414710,Tremayne Parc,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
414710,Tremayne Parc,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
414710,Tremayne Parc,2023-06-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-06-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.18
414710,Tremayne Parc,2023-06-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,11.29
414710,Tremayne Parc,2023-06-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.2
414710,Tremayne Parc,2023-06-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
414710,Tremayne Parc,2023-06-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
414710,Tremayne Parc,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.18
414710,Tremayne Parc,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.39
414710,Tremayne Parc,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.83
414710,Tremayne Parc,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.04
414710,Tremayne Parc,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
414710,Tremayne Parc,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
414710,Tremayne Parc,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
414710,Tremayne Parc,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
414710,Tremayne Parc,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
414710,Tremayne Parc,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,30.2
414710,Tremayne Parc,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
414710,Tremayne Parc,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
414710,Tremayne Parc,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
414710,Tremayne Parc,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
414710,Tremayne Parc,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
414710,Tremayne Parc,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.29
414710,Tremayne Parc,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
414710,Tremayne Parc,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.84
414710,Tremayne Parc,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
414710,Tremayne Parc,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
414710,Tremayne Parc,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
414710,Tremayne Parc,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
414710,Tremayne Parc,2023-06-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,12.24
414710,Tremayne Parc,2023-06-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,10.72
414710,Tremayne Parc,2023-06-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.25
414710,Tremayne Parc,2023-06-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
414710,Tremayne Parc,2023-06-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
414710,Tremayne Parc,2023-06-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.01
414710,Tremayne Parc,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
414710,Tremayne Parc,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
414710,Tremayne Parc,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
414710,Tremayne Parc,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
414710,Tremayne Parc,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
414710,Tremayne Parc,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
414710,Tremayne Parc,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
414710,Tremayne Parc,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
414710,Tremayne Parc,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
414710,Tremayne Parc,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
414710,Tremayne Parc,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
414710,Tremayne Parc,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.83
414710,Tremayne Parc,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.76
414710,Tremayne Parc,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.73
414710,Tremayne Parc,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
414710,Tremayne Parc,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
414710,Tremayne Parc,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
414710,Tremayne Parc,2023-06-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.34
414710,Tremayne Parc,2023-06-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,10.15
414710,Tremayne Parc,2023-06-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,11.7
414710,Tremayne Parc,2023-06-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
414710,Tremayne Parc,2023-06-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
414710,Tremayne Parc,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.29
414710,Tremayne Parc,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.12
414710,Tremayne Parc,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
414710,Tremayne Parc,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
414710,Tremayne Parc,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
414710,Tremayne Parc,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
414710,Tremayne Parc,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
414710,Tremayne Parc,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
414710,Tremayne Parc,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
414710,Tremayne Parc,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
414710,Tremayne Parc,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.53
414710,Tremayne Parc,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.18
414710,Tremayne Parc,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
414710,Tremayne Parc,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
414710,Tremayne Parc,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
414710,Tremayne Parc,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
414710,Tremayne Parc,2023-06-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.43
414710,Tremayne Parc,2023-06-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.91
414710,Tremayne Parc,2023-06-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.96
414710,Tremayne Parc,2023-06-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.34
414710,Tremayne Parc,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.3
414710,Tremayne Parc,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.04
414710,Tremayne Parc,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
414710,Tremayne Parc,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
414710,Tremayne Parc,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
414710,Tremayne Parc,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
414710,Tremayne Parc,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
414710,Tremayne Parc,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
414710,Tremayne Parc,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
414710,Tremayne Parc,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
414710,Tremayne Parc,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
414710,Tremayne Parc,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
414710,Tremayne Parc,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.46
414710,Tremayne Parc,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.48
414710,Tremayne Parc,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.55
414710,Tremayne Parc,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
414710,Tremayne Parc,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
414710,Tremayne Parc,2023-06-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,9.91
414710,Tremayne Parc,2023-06-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.36
414710,Tremayne Parc,2023-06-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.69
414710,Tremayne Parc,2023-06-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
414710,Tremayne Parc,2023-06-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
414710,Tremayne Parc,2023-06-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.82
414710,Tremayne Parc,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
414710,Tremayne Parc,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.04
414710,Tremayne Parc,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
414710,Tremayne Parc,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
414710,Tremayne Parc,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
414710,Tremayne Parc,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
414710,Tremayne Parc,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
414710,Tremayne Parc,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,30.3
414710,Tremayne Parc,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
414710,Tremayne Parc,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
414710,Tremayne Parc,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
414710,Tremayne Parc,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
414710,Tremayne Parc,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
414710,Tremayne Parc,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
414710,Tremayne Parc,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
414710,Tremayne Parc,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.88
414710,Tremayne Parc,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.16
414710,Tremayne Parc,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
414710,Tremayne Parc,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
414710,Tremayne Parc,2023-06-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,8.3
414710,Tremayne Parc,2023-06-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,9.36
414710,Tremayne Parc,2023-06-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,9.84
414710,Tremayne Parc,2023-06-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
414710,Tremayne Parc,2023-06-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
414710,Tremayne Parc,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.97
414710,Tremayne Parc,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
414710,Tremayne Parc,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.77
414710,Tremayne Parc,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
414710,Tremayne Parc,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
414710,Tremayne Parc,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
414710,Tremayne Parc,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
414710,Tremayne Parc,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
414710,Tremayne Parc,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
414710,Tremayne Parc,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
414710,Tremayne Parc,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
414710,Tremayne Parc,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
414710,Tremayne Parc,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
414710,Tremayne Parc,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.1
414710,Tremayne Parc,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.32
414710,Tremayne Parc,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.48
414710,Tremayne Parc,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
414710,Tremayne Parc,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
414710,Tremayne Parc,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
414710,Tremayne Parc,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
414710,Tremayne Parc,2023-06-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,9.15
414710,Tremayne Parc,2023-06-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,10.24
414710,Tremayne Parc,2023-06-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,18.15
414710,Tremayne Parc,2023-06-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,44.6
414710,Tremayne Parc,2023-06-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
414710,Tremayne Parc,2023-06-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
414710,Tremayne Parc,2023-06-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.5
414710,Tremayne Parc,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.25
414710,Tremayne Parc,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
414710,Tremayne Parc,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.59
414710,Tremayne Parc,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.19
414710,Tremayne Parc,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
414710,Tremayne Parc,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
414710,Tremayne Parc,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
414710,Tremayne Parc,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
414710,Tremayne Parc,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
414710,Tremayne Parc,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
414710,Tremayne Parc,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
414710,Tremayne Parc,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
414710,Tremayne Parc,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
414710,Tremayne Parc,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.08
414710,Tremayne Parc,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.63
414710,Tremayne Parc,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.27
414710,Tremayne Parc,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
414710,Tremayne Parc,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
414710,Tremayne Parc,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
414710,Tremayne Parc,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
414710,Tremayne Parc,2023-06-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.45
414710,Tremayne Parc,2023-06-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.38
414710,Tremayne Parc,2023-06-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.91
414710,Tremayne Parc,2023-06-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
414710,Tremayne Parc,2023-06-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
414710,Tremayne Parc,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.36
414710,Tremayne Parc,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
414710,Tremayne Parc,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
414710,Tremayne Parc,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.25
414710,Tremayne Parc,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
414710,Tremayne Parc,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
414710,Tremayne Parc,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
414710,Tremayne Parc,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
414710,Tremayne Parc,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
414710,Tremayne Parc,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
414710,Tremayne Parc,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
414710,Tremayne Parc,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
414710,Tremayne Parc,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
414710,Tremayne Parc,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
414710,Tremayne Parc,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
414710,Tremayne Parc,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.77
414710,Tremayne Parc,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.04
414710,Tremayne Parc,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
414710,Tremayne Parc,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
414710,Tremayne Parc,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
414710,Tremayne Parc,2023-06-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.56
414710,Tremayne Parc,2023-06-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.37
414710,Tremayne Parc,2023-06-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.38
414710,Tremayne Parc,2023-06-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.85
414710,Tremayne Parc,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.39
414710,Tremayne Parc,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.89
414710,Tremayne Parc,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
414710,Tremayne Parc,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
414710,Tremayne Parc,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
414710,Tremayne Parc,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
414710,Tremayne Parc,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,30.4
414710,Tremayne Parc,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
414710,Tremayne Parc,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
414710,Tremayne Parc,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
414710,Tremayne Parc,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.72
414710,Tremayne Parc,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
414710,Tremayne Parc,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.85
414710,Tremayne Parc,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.11
414710,Tremayne Parc,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.21
414710,Tremayne Parc,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
414710,Tremayne Parc,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
414710,Tremayne Parc,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
414710,Tremayne Parc,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
414710,Tremayne Parc,2023-06-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,12.96
414710,Tremayne Parc,2023-06-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,11.83
414710,Tremayne Parc,2023-06-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.57
414710,Tremayne Parc,2023-06-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
414710,Tremayne Parc,2023-06-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
414710,Tremayne Parc,2023-06-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.58
414710,Tremayne Parc,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.98
414710,Tremayne Parc,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
414710,Tremayne Parc,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
