Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
414710,Tremayne Parc,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
414710,Tremayne Parc,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
414710,Tremayne Parc,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
414710,Tremayne Parc,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
414710,Tremayne Parc,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
414710,Tremayne Parc,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
414710,Tremayne Parc,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
414710,Tremayne Parc,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.09
414710,Tremayne Parc,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.22
414710,Tremayne Parc,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
414710,Tremayne Parc,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
414710,Tremayne Parc,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
414710,Tremayne Parc,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
414710,Tremayne Parc,2023-06-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.69
414710,Tremayne Parc,2023-06-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,10.1
414710,Tremayne Parc,2023-06-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.51
414710,Tremayne Parc,2023-06-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
414710,Tremayne Parc,2023-06-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
414710,Tremayne Parc,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
414710,Tremayne Parc,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
414710,Tremayne Parc,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
414710,Tremayne Parc,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
414710,Tremayne Parc,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
414710,Tremayne Parc,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
414710,Tremayne Parc,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
414710,Tremayne Parc,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
414710,Tremayne Parc,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
414710,Tremayne Parc,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.68
414710,Tremayne Parc,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.21
414710,Tremayne Parc,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.33
414710,Tremayne Parc,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
414710,Tremayne Parc,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
414710,Tremayne Parc,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
414710,Tremayne Parc,2023-06-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.71
414710,Tremayne Parc,2023-06-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.32
414710,Tremayne Parc,2023-06-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.39
414710,Tremayne Parc,2023-06-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
414710,Tremayne Parc,2023-06-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.81
414710,Tremayne Parc,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.07
414710,Tremayne Parc,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
414710,Tremayne Parc,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
414710,Tremayne Parc,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
414710,Tremayne Parc,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
414710,Tremayne Parc,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
414710,Tremayne Parc,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
414710,Tremayne Parc,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
414710,Tremayne Parc,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
414710,Tremayne Parc,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.26
414710,Tremayne Parc,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.45
414710,Tremayne Parc,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.21
414710,Tremayne Parc,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
414710,Tremayne Parc,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
414710,Tremayne Parc,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
414710,Tremayne Parc,2023-06-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.25
414710,Tremayne Parc,2023-06-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,9.98
414710,Tremayne Parc,2023-06-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.45
414710,Tremayne Parc,2023-06-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
414710,Tremayne Parc,2023-06-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
414710,Tremayne Parc,2023-06-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.15
414710,Tremayne Parc,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
414710,Tremayne Parc,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.31
414710,Tremayne Parc,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
414710,Tremayne Parc,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
414710,Tremayne Parc,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
414710,Tremayne Parc,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
414710,Tremayne Parc,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
414710,Tremayne Parc,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
414710,Tremayne Parc,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
414710,Tremayne Parc,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
414710,Tremayne Parc,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
414710,Tremayne Parc,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
414710,Tremayne Parc,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
414710,Tremayne Parc,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.45
414710,Tremayne Parc,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.24
414710,Tremayne Parc,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
414710,Tremayne Parc,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
414710,Tremayne Parc,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
414710,Tremayne Parc,2023-06-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.11
414710,Tremayne Parc,2023-06-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.73
414710,Tremayne Parc,2023-06-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.94
414710,Tremayne Parc,2023-06-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
414710,Tremayne Parc,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.06
414710,Tremayne Parc,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
414710,Tremayne Parc,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
414710,Tremayne Parc,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.21
414710,Tremayne Parc,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
414710,Tremayne Parc,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
414710,Tremayne Parc,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
414710,Tremayne Parc,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
414710,Tremayne Parc,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
414710,Tremayne Parc,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
414710,Tremayne Parc,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
414710,Tremayne Parc,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
414710,Tremayne Parc,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
414710,Tremayne Parc,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.57
414710,Tremayne Parc,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.07
414710,Tremayne Parc,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
414710,Tremayne Parc,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
414710,Tremayne Parc,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
414710,Tremayne Parc,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
414710,Tremayne Parc,2023-06-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.93
414710,Tremayne Parc,2023-06-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,12.27
414710,Tremayne Parc,2023-06-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.98
414710,Tremayne Parc,2023-06-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
414710,Tremayne Parc,2023-06-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
414710,Tremayne Parc,2023-06-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
414710,Tremayne Parc,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
414710,Tremayne Parc,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.8
414710,Tremayne Parc,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
414710,Tremayne Parc,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
414710,Tremayne Parc,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
414710,Tremayne Parc,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
414710,Tremayne Parc,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
414710,Tremayne Parc,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
414710,Tremayne Parc,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
414710,Tremayne Parc,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
414710,Tremayne Parc,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
414710,Tremayne Parc,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
414710,Tremayne Parc,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.86
414710,Tremayne Parc,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.43
414710,Tremayne Parc,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
414710,Tremayne Parc,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
414710,Tremayne Parc,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
414710,Tremayne Parc,2023-06-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.82
414710,Tremayne Parc,2023-06-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,12.15
414710,Tremayne Parc,2023-06-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.1
414710,Tremayne Parc,2023-06-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
414710,Tremayne Parc,2023-06-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
414710,Tremayne Parc,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
414710,Tremayne Parc,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
414710,Tremayne Parc,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
414710,Tremayne Parc,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
414710,Tremayne Parc,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
414710,Tremayne Parc,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
414710,Tremayne Parc,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414710,Tremayne Parc,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
414710,Tremayne Parc,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
414710,Tremayne Parc,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
414710,Tremayne Parc,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
414710,Tremayne Parc,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.84
414710,Tremayne Parc,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
414710,Tremayne Parc,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
414710,Tremayne Parc,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
414710,Tremayne Parc,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
414710,Tremayne Parc,2023-06-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,8.82
414710,Tremayne Parc,2023-06-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.19
414710,Tremayne Parc,2023-06-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.51
414710,Tremayne Parc,2023-06-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
414710,Tremayne Parc,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
414710,Tremayne Parc,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.18
414710,Tremayne Parc,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
414710,Tremayne Parc,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
414710,Tremayne Parc,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
414710,Tremayne Parc,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
414710,Tremayne Parc,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
414710,Tremayne Parc,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
414710,Tremayne Parc,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
414710,Tremayne Parc,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
414710,Tremayne Parc,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
414710,Tremayne Parc,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
414710,Tremayne Parc,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.17
414710,Tremayne Parc,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.89
414710,Tremayne Parc,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
414710,Tremayne Parc,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
414710,Tremayne Parc,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
414710,Tremayne Parc,2023-06-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.6
414710,Tremayne Parc,2023-06-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.44
414710,Tremayne Parc,2023-06-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.08
414710,Tremayne Parc,2023-06-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
414710,Tremayne Parc,2023-06-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
414710,Tremayne Parc,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.84
414710,Tremayne Parc,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
414710,Tremayne Parc,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
414710,Tremayne Parc,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
414710,Tremayne Parc,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
414710,Tremayne Parc,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
414710,Tremayne Parc,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
414710,Tremayne Parc,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
414710,Tremayne Parc,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
414710,Tremayne Parc,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414710,Tremayne Parc,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
414710,Tremayne Parc,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
414710,Tremayne Parc,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
414710,Tremayne Parc,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.72
414710,Tremayne Parc,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.24
414710,Tremayne Parc,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.51
414710,Tremayne Parc,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
414710,Tremayne Parc,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
414710,Tremayne Parc,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
414710,Tremayne Parc,2023-06-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.98
414710,Tremayne Parc,2023-06-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.73
414710,Tremayne Parc,2023-06-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.31
414710,Tremayne Parc,2023-06-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
414710,Tremayne Parc,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
414710,Tremayne Parc,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
414710,Tremayne Parc,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.78
414710,Tremayne Parc,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.56
414710,Tremayne Parc,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.4
414710,Tremayne Parc,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
414710,Tremayne Parc,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
414710,Tremayne Parc,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
414710,Tremayne Parc,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
414710,Tremayne Parc,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
414710,Tremayne Parc,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
414710,Tremayne Parc,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
414710,Tremayne Parc,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414710,Tremayne Parc,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
414710,Tremayne Parc,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
414710,Tremayne Parc,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
414710,Tremayne Parc,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.44
414710,Tremayne Parc,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.11
414710,Tremayne Parc,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.49
414710,Tremayne Parc,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
414710,Tremayne Parc,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
414710,Tremayne Parc,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
414710,Tremayne Parc,2023-06-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.58
414710,Tremayne Parc,2023-06-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.68
414710,Tremayne Parc,2023-06-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.27
414710,Tremayne Parc,2023-06-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
414710,Tremayne Parc,2023-06-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
414710,Tremayne Parc,2023-06-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.55
414710,Tremayne Parc,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
414710,Tremayne Parc,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.79
414710,Tremayne Parc,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
414710,Tremayne Parc,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
414710,Tremayne Parc,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
414710,Tremayne Parc,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
414710,Tremayne Parc,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
414710,Tremayne Parc,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
414710,Tremayne Parc,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
414710,Tremayne Parc,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414710,Tremayne Parc,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
414710,Tremayne Parc,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
414710,Tremayne Parc,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
414710,Tremayne Parc,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
414710,Tremayne Parc,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
414710,Tremayne Parc,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
414710,Tremayne Parc,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
414710,Tremayne Parc,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
414710,Tremayne Parc,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
414710,Tremayne Parc,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
414710,Tremayne Parc,2023-06-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.96
414710,Tremayne Parc,2023-06-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.31
414710,Tremayne Parc,2023-06-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,10.95
414710,Tremayne Parc,2023-06-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
414710,Tremayne Parc,2023-06-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
414710,Tremayne Parc,2023-06-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
414710,Tremayne Parc,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
414710,Tremayne Parc,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
414710,Tremayne Parc,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
414710,Tremayne Parc,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.82
414710,Tremayne Parc,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
414710,Tremayne Parc,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
414710,Tremayne Parc,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
414710,Tremayne Parc,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
414710,Tremayne Parc,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
414710,Tremayne Parc,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414710,Tremayne Parc,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
414710,Tremayne Parc,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
414710,Tremayne Parc,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414710,Tremayne Parc,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
414710,Tremayne Parc,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
414710,Tremayne Parc,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
414710,Tremayne Parc,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.63
414710,Tremayne Parc,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.43
414710,Tremayne Parc,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.98
414710,Tremayne Parc,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
414710,Tremayne Parc,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
414710,Tremayne Parc,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
414710,Tremayne Parc,2023-06-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,16.21
414710,Tremayne Parc,2023-06-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.4
414710,Tremayne Parc,2023-06-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.54
414710,Tremayne Parc,2023-06-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,32.6
