Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
414710,Tremayne Parc,2023-06-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
414710,Tremayne Parc,2023-06-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
414710,Tremayne Parc,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.47
414710,Tremayne Parc,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
414710,Tremayne Parc,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.62
414710,Tremayne Parc,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.45
414710,Tremayne Parc,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
414710,Tremayne Parc,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
414710,Tremayne Parc,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
414710,Tremayne Parc,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
414710,Tremayne Parc,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414710,Tremayne Parc,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
414710,Tremayne Parc,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
414710,Tremayne Parc,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
414710,Tremayne Parc,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
414710,Tremayne Parc,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
414710,Tremayne Parc,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.67
414710,Tremayne Parc,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
414710,Tremayne Parc,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.88
414710,Tremayne Parc,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
414710,Tremayne Parc,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
414710,Tremayne Parc,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
414710,Tremayne Parc,2023-06-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.69
414710,Tremayne Parc,2023-06-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,16.52
414710,Tremayne Parc,2023-06-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,13.07
414710,Tremayne Parc,2023-06-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,42.5
414710,Tremayne Parc,2023-06-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
414710,Tremayne Parc,2023-06-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
414710,Tremayne Parc,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.03
414710,Tremayne Parc,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.62
414710,Tremayne Parc,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.86
414710,Tremayne Parc,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
414710,Tremayne Parc,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
414710,Tremayne Parc,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
414710,Tremayne Parc,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
414710,Tremayne Parc,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
414710,Tremayne Parc,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
414710,Tremayne Parc,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414710,Tremayne Parc,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
414710,Tremayne Parc,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
414710,Tremayne Parc,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
414710,Tremayne Parc,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
414710,Tremayne Parc,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
414710,Tremayne Parc,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,4.74
414710,Tremayne Parc,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.56
414710,Tremayne Parc,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.98
414710,Tremayne Parc,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
414710,Tremayne Parc,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
414710,Tremayne Parc,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
414710,Tremayne Parc,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
414710,Tremayne Parc,2023-06-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.17
414710,Tremayne Parc,2023-06-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,21.42
414710,Tremayne Parc,2023-06-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,14.11
414710,Tremayne Parc,2023-06-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,62.2
414710,Tremayne Parc,2023-06-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.4
414710,Tremayne Parc,2023-06-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
414710,Tremayne Parc,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.96
414710,Tremayne Parc,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
414710,Tremayne Parc,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.24
414710,Tremayne Parc,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
414710,Tremayne Parc,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
414710,Tremayne Parc,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
414710,Tremayne Parc,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
414710,Tremayne Parc,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
414710,Tremayne Parc,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
414710,Tremayne Parc,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414710,Tremayne Parc,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
414710,Tremayne Parc,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
414710,Tremayne Parc,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414710,Tremayne Parc,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
414710,Tremayne Parc,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
414710,Tremayne Parc,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.36
414710,Tremayne Parc,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.71
414710,Tremayne Parc,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.74
414710,Tremayne Parc,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
414710,Tremayne Parc,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
414710,Tremayne Parc,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
414710,Tremayne Parc,2023-06-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.41
414710,Tremayne Parc,2023-06-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,17.64
414710,Tremayne Parc,2023-06-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,14.93
414710,Tremayne Parc,2023-06-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,57.4
414710,Tremayne Parc,2023-06-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.2
414710,Tremayne Parc,2023-06-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
414710,Tremayne Parc,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.63
414710,Tremayne Parc,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.96
414710,Tremayne Parc,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
414710,Tremayne Parc,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
414710,Tremayne Parc,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
414710,Tremayne Parc,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
414710,Tremayne Parc,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
414710,Tremayne Parc,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,30.6
414710,Tremayne Parc,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
414710,Tremayne Parc,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
414710,Tremayne Parc,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
414710,Tremayne Parc,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
414710,Tremayne Parc,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.94
414710,Tremayne Parc,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.71
414710,Tremayne Parc,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.84
414710,Tremayne Parc,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
414710,Tremayne Parc,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
414710,Tremayne Parc,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
414710,Tremayne Parc,2023-06-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
414710,Tremayne Parc,2023-06-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,20.18
414710,Tremayne Parc,2023-06-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.2
414710,Tremayne Parc,2023-06-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,74.5
414710,Tremayne Parc,2023-06-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,83.2
414710,Tremayne Parc,2023-06-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
414710,Tremayne Parc,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.89
414710,Tremayne Parc,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.83
414710,Tremayne Parc,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
414710,Tremayne Parc,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
414710,Tremayne Parc,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
414710,Tremayne Parc,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
414710,Tremayne Parc,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
414710,Tremayne Parc,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,30.6
414710,Tremayne Parc,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414710,Tremayne Parc,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
414710,Tremayne Parc,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
414710,Tremayne Parc,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
414710,Tremayne Parc,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
414710,Tremayne Parc,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
414710,Tremayne Parc,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.32
414710,Tremayne Parc,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.46
414710,Tremayne Parc,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.26
414710,Tremayne Parc,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
414710,Tremayne Parc,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
414710,Tremayne Parc,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
414710,Tremayne Parc,2023-06-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,18.76
414710,Tremayne Parc,2023-06-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.77
414710,Tremayne Parc,2023-06-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,70.6
414710,Tremayne Parc,2023-06-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.3
414710,Tremayne Parc,2023-06-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
414710,Tremayne Parc,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.44
414710,Tremayne Parc,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
414710,Tremayne Parc,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
414710,Tremayne Parc,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
414710,Tremayne Parc,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
414710,Tremayne Parc,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.1
414710,Tremayne Parc,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
414710,Tremayne Parc,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,30.6
414710,Tremayne Parc,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
414710,Tremayne Parc,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
414710,Tremayne Parc,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
414710,Tremayne Parc,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
414710,Tremayne Parc,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.7
414710,Tremayne Parc,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.32
414710,Tremayne Parc,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.26
414710,Tremayne Parc,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
414710,Tremayne Parc,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
414710,Tremayne Parc,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
414710,Tremayne Parc,2023-06-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.93
414710,Tremayne Parc,2023-06-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,14.24
414710,Tremayne Parc,2023-06-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.88
414710,Tremayne Parc,2023-06-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,50.1
414710,Tremayne Parc,2023-06-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
414710,Tremayne Parc,2023-06-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
414710,Tremayne Parc,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
414710,Tremayne Parc,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.67
414710,Tremayne Parc,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
414710,Tremayne Parc,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
414710,Tremayne Parc,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
414710,Tremayne Parc,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.14
414710,Tremayne Parc,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,30.6
414710,Tremayne Parc,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
414710,Tremayne Parc,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
414710,Tremayne Parc,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
414710,Tremayne Parc,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
414710,Tremayne Parc,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
414710,Tremayne Parc,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.08
414710,Tremayne Parc,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.43
414710,Tremayne Parc,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.87
414710,Tremayne Parc,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
414710,Tremayne Parc,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
414710,Tremayne Parc,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
414710,Tremayne Parc,2023-06-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.64
414710,Tremayne Parc,2023-06-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,12.01
414710,Tremayne Parc,2023-06-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.05
414710,Tremayne Parc,2023-06-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,55.1
414710,Tremayne Parc,2023-06-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
414710,Tremayne Parc,2023-06-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
414710,Tremayne Parc,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.06
414710,Tremayne Parc,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
414710,Tremayne Parc,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
414710,Tremayne Parc,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.12
414710,Tremayne Parc,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
414710,Tremayne Parc,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,30.6
414710,Tremayne Parc,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
414710,Tremayne Parc,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
414710,Tremayne Parc,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
414710,Tremayne Parc,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
414710,Tremayne Parc,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
414710,Tremayne Parc,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.37
414710,Tremayne Parc,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.37
414710,Tremayne Parc,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.7
414710,Tremayne Parc,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
414710,Tremayne Parc,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
414710,Tremayne Parc,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.4
414710,Tremayne Parc,2023-06-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.51
414710,Tremayne Parc,2023-06-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,42.8
414710,Tremayne Parc,2023-06-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.36
414710,Tremayne Parc,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
414710,Tremayne Parc,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
414710,Tremayne Parc,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.53
414710,Tremayne Parc,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
414710,Tremayne Parc,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
414710,Tremayne Parc,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
414710,Tremayne Parc,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
414710,Tremayne Parc,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
414710,Tremayne Parc,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
414710,Tremayne Parc,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.97
414710,Tremayne Parc,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.21
414710,Tremayne Parc,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,1.82
414710,Tremayne Parc,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
414710,Tremayne Parc,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.68
414710,Tremayne Parc,2023-06-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,9.21
414710,Tremayne Parc,2023-06-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.94
414710,Tremayne Parc,2023-06-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,42.3
414710,Tremayne Parc,2023-06-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
414710,Tremayne Parc,2023-06-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
414710,Tremayne Parc,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.92
414710,Tremayne Parc,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
414710,Tremayne Parc,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
414710,Tremayne Parc,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.4
414710,Tremayne Parc,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
414710,Tremayne Parc,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
414710,Tremayne Parc,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
414710,Tremayne Parc,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
414710,Tremayne Parc,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
414710,Tremayne Parc,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
414710,Tremayne Parc,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
414710,Tremayne Parc,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.4
414710,Tremayne Parc,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.27
414710,Tremayne Parc,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.05
414710,Tremayne Parc,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
414710,Tremayne Parc,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.08
414710,Tremayne Parc,2023-06-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,12.35
414710,Tremayne Parc,2023-06-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.15
414710,Tremayne Parc,2023-06-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,56.8
414710,Tremayne Parc,2023-06-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
414710,Tremayne Parc,2023-06-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.46
414710,Tremayne Parc,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
414710,Tremayne Parc,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
414710,Tremayne Parc,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.69
414710,Tremayne Parc,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
414710,Tremayne Parc,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
414710,Tremayne Parc,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
414710,Tremayne Parc,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
414710,Tremayne Parc,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
414710,Tremayne Parc,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
414710,Tremayne Parc,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.37
414710,Tremayne Parc,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,0.05
414710,Tremayne Parc,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
414710,Tremayne Parc,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.02
414710,Tremayne Parc,2023-06-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,13.55
414710,Tremayne Parc,2023-06-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.37
414710,Tremayne Parc,2023-06-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,55.5
414710,Tremayne Parc,2023-06-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
414710,Tremayne Parc,2023-06-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.93
414710,Tremayne Parc,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.77
414710,Tremayne Parc,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
414710,Tremayne Parc,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.89
414710,Tremayne Parc,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
414710,Tremayne Parc,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
414710,Tremayne Parc,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
414710,Tremayne Parc,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.41
414710,Tremayne Parc,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,30.5
414710,Tremayne Parc,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
414710,Tremayne Parc,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
414710,Tremayne Parc,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
414710,Tremayne Parc,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
414710,Tremayne Parc,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
414710,Tremayne Parc,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
414710,Tremayne Parc,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.91
414710,Tremayne Parc,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
